Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,218.5,15.5,4.15,2.5,38.0,12.63,0.0
2016,1,22,8,0,437.0,31.0,4.5,3.0,76.0,25.8,16.69
2016,1,22,8,15,534.5,40.0,4.85,3.5,125.5,32.85,24.22
2016,1,22,8,30,632.0,49.0,5.2,4.0,175.0,43.43,34.34
2016,1,22,8,45,690.5,54.5,5.55,4.5,226.5,75.05,43.26
2016,1,22,9,0,749.0,60.0,5.9,5.0,278.0,131.91,77.67
2016,1,22,9,15,786.0,64.5,5.95,5.5,327.5,191.39,126.04
2016,1,22,9,30,823.0,69.0,6.0,6.0,377.0,255.02,183.44
2016,1,22,9,45,850.0,71.5,6.1,6.5,422.0,317.76,242.46
2016,1,22,10,0,877.0,74.0,6.2,7.0,467.0,382.77,303.41
2016,1,22,10,15,894.5,76.5,6.2,7.5,506.5,445.87,361.82
2016,1,22,10,30,912.0,79.0,6.2,8.0,546.0,508.6,418.36
2016,1,22,10,45,927.0,79.5,6.25,8.5,579.0,568.43,471.02
2016,1,22,11,0,942.0,80.0,6.3,9.0,612.0,627.84,521.8
2016,1,22,11,15,950.5,81.5,6.3,9.0,637.0,683.53,569.09
2016,1,22,11,30,959.0,83.0,6.3,9.0,662.0,737.64,614.03
2016,1,22,11,45,964.5,83.5,6.3,9.5,679.0,786.71,651.93
2016,1,22,12,0,970.0,84.0,6.3,10.0,696.0,833.43,686.1
2016,1,22,12,15,840.5,123.0,6.25,10.0,657.5,819.04,674.21
2016,1,22,12,30,711.0,162.0,6.2,10.0,619.0,790.66,651.95
2016,1,22,12,45,723.5,157.0,6.2,10.5,622.0,823.15,675.83
2016,1,22,13,0,736.0,152.0,6.2,11.0,625.0,853.42,697.67
2016,1,22,13,15,853.0,117.5,6.15,11.0,658.0,937.85,761.39
2016,1,22,13,30,970.0,83.0,6.1,11.0,691.0,1017.14,820.15
2016,1,22,13,45,965.0,82.0,6.1,11.0,673.0,1029.4,829.48
2016,1,22,14,0,960.0,81.0,6.1,11.0,655.0,1037.68,836.46
2016,1,22,14,15,951.0,79.5,6.0,11.0,628.5,1037.46,836.71
2016,1,22,14,30,942.0,78.0,5.9,11.0,602.0,1033.25,834.27
2016,1,22,14,45,928.5,76.5,5.85,11.0,568.0,1020.74,826.26
2016,1,22,15,0,915.0,75.0,5.8,11.0,534.0,1004.49,815.66
2016,1,22,15,15,896.0,72.5,5.6,10.5,493.5,978.03,798.01
2016,1,22,15,30,877.0,70.0,5.4,10.0,453.0,958.84,785.75
2016,1,22,15,45,851.0,66.5,5.25,10.0,407.0,917.8,755.68
2016,1,22,16,0,825.0,63.0,5.1,10.0,361.0,874.2,723.28
2016,1,22,16,15,785.5,59.0,4.55,9.0,311.0,815.58,678.52
2016,1,22,16,30,746.0,55.0,4.0,8.0,261.0,755.77,631.39
2016,1,22,16,45,685.0,49.0,3.5,7.5,209.0,674.59,565.44
2016,1,22,17,0,624.0,43.0,3.0,7.0,157.0,594.52,497.25
2016,1,22,17,15,516.5,34.5,2.75,6.5,108.5,477.81,396.15
2016,1,22,17,30,409.0,26.0,2.5,6.0,60.0,367.21,274.03
2016,1,22,17,45,204.5,13.0,2.3,5.5,30.0,151.54,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,227.5,15.0,2.4,0.5,38.0,12.19,0.0
2016,1,23,8,0,455.0,30.0,2.6,1.0,76.0,27.2,18.17
2016,1,23,8,15,550.5,37.5,2.5,1.5,125.5,33.51,25.09
2016,1,23,8,30,646.0,45.0,2.4,2.0,175.0,39.87,31.39
2016,1,23,8,45,703.0,50.5,2.35,3.0,226.5,70.99,40.11
2016,1,23,9,0,760.0,56.0,2.3,4.0,278.0,128.44,74.39
2016,1,23,9,15,796.0,59.5,2.15,4.5,327.0,187.52,121.96
2016,1,23,9,30,832.0,63.0,2.0,5.0,376.0,250.58,178.18
2016,1,23,9,45,856.0,66.0,1.95,6.0,421.0,313.4,235.85
2016,1,23,10,0,880.0,69.0,1.9,7.0,466.0,378.86,294.98
2016,1,23,10,15,897.5,71.5,1.75,7.5,505.0,441.41,350.47
2016,1,23,10,30,915.0,74.0,1.6,8.0,544.0,504.45,404.16
2016,1,23,10,45,926.5,75.5,1.45,8.5,576.5,563.61,452.53
2016,1,23,11,0,938.0,77.0,1.3,9.0,609.0,622.02,498.04
2016,1,23,11,15,946.0,78.0,1.15,9.5,633.5,676.73,538.62
2016,1,23,11,30,954.0,79.0,1.0,10.0,658.0,729.81,576.05
2016,1,23,11,45,956.5,81.0,0.85,10.5,674.5,778.15,607.26
2016,1,23,12,0,959.0,83.0,0.7,11.0,691.0,823.96,634.31
2016,1,23,12,15,961.0,83.5,0.55,11.0,698.5,864.98,658.32
2016,1,23,12,30,963.0,84.0,0.4,11.0,706.0,903.01,679.72
2016,1,23,12,45,962.0,84.0,0.3,11.5,705.0,934.73,696.43
2016,1,23,13,0,961.0,84.0,0.2,12.0,704.0,962.97,710.85
2016,1,23,13,15,958.0,83.5,0.3,12.0,694.5,985.19,726.98
2016,1,23,13,30,955.0,83.0,0.4,12.0,685.0,1003.63,741.18
2016,1,23,13,45,948.5,82.5,0.5,12.5,667.0,1014.9,749.79
2016,1,23,14,0,942.0,82.0,0.6,13.0,649.0,1022.23,756.21
2016,1,23,14,15,933.0,80.5,0.65,13.0,623.0,1021.94,758.17
2016,1,23,14,30,924.0,79.0,0.7,13.0,597.0,1017.72,757.9
2016,1,23,14,45,911.0,77.5,0.8,13.0,563.5,1005.76,753.97
2016,1,23,15,0,898.0,76.0,0.9,13.0,530.0,990.12,747.7
2016,1,23,15,15,879.0,73.5,0.95,13.0,489.5,963.83,733.26
2016,1,23,15,30,860.0,71.0,1.0,13.0,449.0,944.89,723.69
2016,1,23,15,45,834.5,67.5,1.05,13.0,403.5,904.6,699.21
2016,1,23,16,0,809.0,64.0,1.1,13.0,358.0,861.78,672.5
2016,1,23,16,15,770.0,60.0,1.05,12.0,309.0,803.94,634.91
2016,1,23,16,30,731.0,56.0,1.0,11.0,260.0,744.92,594.75
2016,1,23,16,45,671.5,50.0,0.95,10.0,209.0,665.36,536.85
2016,1,23,17,0,612.0,44.0,0.9,9.0,158.0,586.83,476.05
2016,1,23,17,15,507.5,35.5,0.95,8.5,110.0,472.63,382.85
2016,1,23,17,30,403.0,27.0,1.0,8.0,62.0,376.86,281.11
2016,1,23,17,45,201.5,13.5,1.1,7.5,31.0,150.15,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,207.5,16.0,2.25,3.0,37.5,13.01,0.0
2016,1,24,8,0,415.0,32.0,2.6,4.0,75.0,26.54,17.44
2016,1,24,8,15,512.5,41.0,2.55,4.5,124.0,33.53,24.81
2016,1,24,8,30,610.0,50.0,2.5,5.0,173.0,40.49,31.58
2016,1,24,8,45,666.5,56.0,2.45,6.0,224.0,73.28,43.01
2016,1,24,9,0,723.0,62.0,2.4,7.0,275.0,128.85,75.64
2016,1,24,9,15,490.5,107.5,2.85,8.0,262.5,171.01,120.19
2016,1,24,9,30,258.0,153.0,3.3,9.0,250.0,187.09,145.06
2016,1,24,9,45,554.0,115.0,3.75,10.0,356.5,267.32,204.81
2016,1,24,10,0,850.0,77.0,4.2,11.0,463.0,374.47,290.64
2016,1,24,10,15,627.0,139.0,4.4,11.5,436.5,392.06,313.49
2016,1,24,10,30,404.0,201.0,4.6,12.0,410.0,372.8,302.56
2016,1,24,10,45,421.0,210.5,4.85,13.0,440.0,424.19,344.97
2016,1,24,11,0,438.0,220.0,5.1,14.0,470.0,470.23,382.12
2016,1,24,11,15,683.0,154.0,5.1,14.5,562.0,593.63,481.98
2016,1,24,11,30,928.0,88.0,5.1,15.0,654.0,721.56,583.62
2016,1,24,11,45,678.0,173.5,5.2,15.5,593.0,681.65,549.36
2016,1,24,12,0,428.0,259.0,5.3,16.0,532.0,603.47,485.16
2016,1,24,12,15,551.5,218.5,5.3,16.0,574.5,684.29,550.44
2016,1,24,12,30,675.0,178.0,5.3,16.0,617.0,777.04,623.06
2016,1,24,12,45,692.5,171.5,5.3,16.5,621.5,811.76,647.84
2016,1,24,13,0,710.0,165.0,5.3,17.0,626.0,844.59,670.75
2016,1,24,13,15,526.5,222.5,5.25,17.0,562.0,751.71,599.33
2016,1,24,13,30,343.0,280.0,5.2,17.0,498.0,639.64,511.2
2016,1,24,13,45,376.0,263.5,5.2,17.5,496.5,662.91,530.06
2016,1,24,14,0,409.0,247.0,5.2,18.0,495.0,685.08,547.51
2016,1,24,14,15,642.0,170.5,5.1,18.0,541.0,861.92,683.45
2016,1,24,14,30,875.0,94.0,5.0,18.0,587.0,1000.64,782.84
2016,1,24,14,45,869.0,89.0,4.95,18.0,555.0,991.36,776.35
2016,1,24,15,0,863.0,84.0,4.9,18.0,523.0,978.29,768.32
2016,1,24,15,15,843.0,81.0,4.6,17.5,483.0,950.55,749.32
2016,1,24,15,30,823.0,78.0,4.3,17.0,443.0,919.6,728.04
2016,1,24,15,45,788.0,76.0,4.0,17.0,397.0,872.79,694.49
2016,1,24,16,0,753.0,74.0,3.7,17.0,351.0,823.76,658.87
2016,1,24,16,15,711.0,69.0,3.35,16.0,302.0,769.94,620.98
2016,1,24,16,30,669.0,64.0,3.0,15.0,253.0,709.08,576.23
2016,1,24,16,45,594.5,58.5,2.7,14.5,202.0,619.89,506.87
2016,1,24,17,0,520.0,53.0,2.4,14.0,151.0,532.93,436.22
2016,1,24,17,15,413.5,42.0,2.55,13.5,105.0,417.98,340.79
2016,1,24,17,30,307.0,31.0,2.7,13.0,59.0,310.68,235.29
2016,1,24,17,45,153.5,15.5,2.9,13.0,29.5,119.02,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.5,21.0,2.5,12.5,33.5,16.31,0.0
2016,1,25,8,0,237.0,42.0,2.8,13.0,67.0,32.34,21.66
2016,1,25,8,15,336.5,55.5,2.95,13.5,112.5,42.43,31.66
2016,1,25,8,30,436.0,69.0,3.1,14.0,158.0,52.39,40.95
2016,1,25,8,45,218.0,81.0,3.3,15.0,125.5,70.1,49.25
2016,1,25,9,0,0.0,93.0,3.5,16.0,93.0,75.11,58.25
2016,1,25,9,15,0.0,110.0,3.65,16.5,110.0,89.34,70.07
2016,1,25,9,30,0.0,127.0,3.8,17.0,127.0,103.78,81.85
2016,1,25,9,45,71.5,168.0,4.0,17.5,200.5,159.82,125.71
2016,1,25,10,0,143.0,209.0,4.2,18.0,274.0,228.75,180.43
2016,1,25,10,15,152.0,223.5,4.1,18.0,298.0,257.03,203.74
2016,1,25,10,30,161.0,238.0,4.0,18.0,322.0,286.37,227.77
2016,1,25,10,45,246.5,242.5,3.9,18.5,379.5,354.75,282.03
2016,1,25,11,0,332.0,247.0,3.8,19.0,437.0,425.56,337.67
2016,1,25,11,15,376.5,247.5,3.55,19.0,471.5,475.18,376.56
2016,1,25,11,30,421.0,248.0,3.3,19.0,506.0,528.12,417.42
2016,1,25,11,45,421.5,257.5,3.1,19.5,521.5,561.46,441.44
2016,1,25,12,0,422.0,267.0,2.9,20.0,537.0,593.91,464.27
2016,1,25,12,15,654.5,188.5,2.7,20.0,613.0,742.12,575.82
2016,1,25,12,30,887.0,110.0,2.5,20.0,689.0,876.99,669.8
2016,1,25,12,45,477.0,203.5,2.3,20.5,515.0,651.37,504.0
2016,1,25,13,0,67.0,297.0,2.1,21.0,341.0,350.16,271.23
2016,1,25,13,15,116.5,302.0,1.95,21.0,377.0,406.43,316.64
2016,1,25,13,30,166.0,307.0,1.8,21.0,413.0,484.51,375.57
2016,1,25,13,45,526.0,203.5,1.65,21.0,526.0,759.12,581.26
2016,1,25,14,0,886.0,100.0,1.5,21.0,639.0,1002.44,742.15
2016,1,25,14,15,877.0,98.5,1.3,21.0,613.5,1002.27,736.62
2016,1,25,14,30,868.0,97.0,1.1,21.0,588.0,998.26,731.63
2016,1,25,14,45,858.5,93.0,0.95,21.0,556.0,986.9,722.87
2016,1,25,15,0,849.0,89.0,0.8,21.0,524.0,971.83,711.85
2016,1,25,15,15,773.0,92.5,0.65,21.0,465.5,897.73,662.83
2016,1,25,15,30,697.0,96.0,0.5,21.0,407.0,828.94,617.44
2016,1,25,15,45,728.5,85.0,0.35,21.0,381.5,835.43,621.43
2016,1,25,16,0,760.0,74.0,0.2,21.0,356.0,831.2,617.17
2016,1,25,16,15,719.5,69.5,0.25,20.0,307.0,779.12,586.59
2016,1,25,16,30,679.0,65.0,0.3,19.0,258.0,719.99,550.08
2016,1,25,16,45,616.5,58.0,0.4,18.5,208.0,638.52,494.94
2016,1,25,17,0,554.0,51.0,0.5,18.0,158.0,558.78,437.17
2016,1,25,17,15,450.0,41.0,0.5,17.5,110.5,445.69,348.87
2016,1,25,17,30,346.0,31.0,0.5,17.0,63.0,339.84,251.68
2016,1,25,17,45,173.0,15.5,0.55,17.0,31.5,165.71,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,17.0,5.95,7.0,17.0,14.04,0.0
2016,1,26,8,0,0.0,34.0,6.1,7.0,34.0,27.44,18.07
2016,1,26,8,15,7.0,54.5,6.2,7.0,56.0,43.17,33.19
2016,1,26,8,30,14.0,75.0,6.3,7.0,78.0,58.72,47.86
2016,1,26,8,45,23.5,95.0,6.45,7.5,101.5,74.12,58.73
2016,1,26,9,0,33.0,115.0,6.6,8.0,125.0,93.81,74.96
2016,1,26,9,15,35.5,133.5,6.65,8.0,146.0,112.85,91.19
2016,1,26,9,30,38.0,152.0,6.7,8.0,167.0,132.49,108.06
2016,1,26,9,45,89.5,177.5,6.75,8.5,217.5,172.41,140.51
2016,1,26,10,0,141.0,203.0,6.8,9.0,268.0,222.78,182.35
2016,1,26,10,15,270.0,203.5,6.85,9.0,340.5,292.39,240.14
2016,1,26,10,30,399.0,204.0,6.9,9.0,413.0,372.18,307.49
2016,1,26,10,45,332.5,232.0,6.95,9.5,413.0,389.31,322.73
2016,1,26,11,0,266.0,260.0,7.0,10.0,413.0,399.49,331.09
2016,1,26,11,15,149.0,255.0,7.0,10.0,341.5,330.79,274.11
2016,1,26,11,30,32.0,250.0,7.0,10.0,270.0,247.57,203.43
2016,1,26,11,45,107.0,280.0,7.05,10.5,348.5,334.23,276.14
2016,1,26,12,0,182.0,310.0,7.1,11.0,427.0,441.85,364.48
2016,1,26,12,15,91.0,216.0,7.05,11.0,274.5,284.69,234.98
2016,1,26,12,30,0.0,122.0,7.0,11.0,122.0,102.65,81.15
2016,1,26,12,45,0.0,121.5,6.95,11.0,121.5,102.31,80.94
2016,1,26,13,0,0.0,121.0,6.9,11.0,121.0,101.98,80.67
2016,1,26,13,15,0.0,101.5,6.65,11.0,101.5,84.83,66.28
2016,1,26,13,30,0.0,82.0,6.4,11.0,82.0,68.21,52.3
2016,1,26,13,45,0.0,47.5,6.15,11.0,47.5,39.41,27.94
2016,1,26,14,0,0.0,13.0,5.9,11.0,13.0,10.75,3.54
2016,1,26,14,15,0.0,72.5,5.55,10.5,72.5,60.22,45.84
2016,1,26,14,30,0.0,132.0,5.2,10.0,132.0,113.58,91.31
2016,1,26,14,45,0.0,123.5,4.9,10.0,123.5,106.05,85.06
2016,1,26,15,0,0.0,115.0,4.6,10.0,115.0,98.52,78.85
2016,1,26,15,15,173.5,146.0,4.6,9.5,224.0,352.78,299.7
2016,1,26,15,30,347.0,177.0,4.6,9.0,333.0,562.47,475.25
2016,1,26,15,45,327.5,164.5,4.7,9.0,300.5,527.2,447.01
2016,1,26,16,0,308.0,152.0,4.8,9.0,268.0,491.47,418.94
2016,1,26,16,15,291.5,133.0,4.8,8.5,230.5,448.95,385.37
2016,1,26,16,30,275.0,114.0,4.8,8.0,193.0,405.95,350.34
2016,1,26,16,45,255.0,94.0,4.85,8.0,156.5,358.13,309.34
2016,1,26,17,0,235.0,74.0,4.9,8.0,120.0,310.3,266.76
2016,1,26,17,15,184.5,54.5,4.85,7.5,84.0,239.8,202.9
2016,1,26,17,30,134.0,35.0,4.8,7.0,48.0,171.61,135.69
2016,1,26,17,45,67.0,17.5,4.75,7.0,24.0,82.07,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,135.0,18.5,3.95,2.5,33.0,14.41,0.0
2016,1,27,8,0,270.0,37.0,4.1,3.0,66.0,28.66,19.57
2016,1,27,8,15,330.5,52.0,4.25,4.0,107.0,39.79,30.59
2016,1,27,8,30,391.0,67.0,4.4,5.0,148.0,50.64,40.88
2016,1,27,8,45,443.0,76.0,4.55,6.0,191.0,72.74,48.75
2016,1,27,9,0,495.0,85.0,4.7,7.0,234.0,119.2,77.5
2016,1,27,9,15,486.5,103.5,4.75,7.5,270.0,165.07,115.71
2016,1,27,9,30,478.0,122.0,4.8,8.0,306.0,212.53,158.72
2016,1,27,9,45,547.5,121.5,4.85,8.5,355.5,265.47,204.75
2016,1,27,10,0,617.0,121.0,4.9,9.0,405.0,329.74,261.04
2016,1,27,10,15,617.0,132.5,4.8,9.5,437.0,380.42,306.8
2016,1,27,10,30,617.0,144.0,4.7,10.0,469.0,430.37,350.58
2016,1,27,10,45,777.5,112.5,4.65,10.5,546.5,522.28,426.8
2016,1,27,11,0,938.0,81.0,4.6,11.0,624.0,624.53,510.03
2016,1,27,11,15,946.5,82.0,4.6,11.0,649.0,680.03,555.66
2016,1,27,11,30,955.0,83.0,4.6,11.0,674.0,733.95,599.13
2016,1,27,11,45,958.0,85.0,4.6,11.5,691.0,783.17,635.93
2016,1,27,12,0,961.0,87.0,4.6,12.0,708.0,829.87,668.85
2016,1,27,12,15,963.5,87.0,4.6,12.0,716.5,871.3,698.84
2016,1,27,12,30,966.0,87.0,4.6,12.0,725.0,909.75,726.53
2016,1,27,12,45,967.5,86.5,4.65,12.5,724.5,943.61,749.8
2016,1,27,13,0,969.0,86.0,4.7,13.0,724.0,974.07,770.61
2016,1,27,13,15,966.5,85.5,4.65,13.0,715.0,997.34,786.92
2016,1,27,13,30,964.0,85.0,4.6,13.0,706.0,1016.81,800.65
2016,1,27,13,45,960.5,83.5,4.6,13.0,688.5,1030.23,810.73
2016,1,27,14,0,957.0,82.0,4.6,13.0,671.0,1039.69,818.24
2016,1,27,14,15,949.0,80.5,4.5,13.0,645.5,1040.76,819.03
2016,1,27,14,30,941.0,79.0,4.4,13.0,620.0,1037.82,817.23
2016,1,27,14,45,928.0,77.5,4.3,13.0,586.0,1026.03,809.38
2016,1,27,15,0,915.0,76.0,4.2,13.0,552.0,1010.46,799.27
2016,1,27,15,15,898.0,74.0,3.9,12.5,512.0,986.73,783.75
2016,1,27,15,30,881.0,72.0,3.6,12.0,472.0,970.37,773.46
2016,1,27,15,45,859.0,68.0,3.35,12.0,426.0,932.41,746.31
2016,1,27,16,0,837.0,64.0,3.1,12.0,380.0,891.68,716.91
2016,1,27,16,15,800.5,60.0,2.65,11.0,330.0,835.37,676.38
2016,1,27,16,30,764.0,56.0,2.2,10.0,280.0,777.67,633.31
2016,1,27,16,45,711.5,50.0,1.8,9.0,228.0,702.87,575.5
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,628.68,515.08
2016,1,27,17,15,562.5,36.0,1.4,7.5,125.5,519.2,425.38
2016,1,27,17,30,466.0,28.0,1.4,7.0,75.0,415.21,327.08
2016,1,27,17,45,233.0,14.0,1.4,6.5,37.5,203.46,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,242.5,15.0,2.35,4.5,42.0,13.19,0.26
2016,1,28,8,0,485.0,30.0,2.7,6.0,84.0,27.09,18.04
2016,1,28,8,15,575.5,37.5,2.6,6.5,134.5,33.46,24.62
2016,1,28,8,30,666.0,45.0,2.5,7.0,185.0,39.83,30.77
2016,1,28,8,45,720.5,49.5,2.45,8.0,237.0,65.81,36.84
2016,1,28,9,0,775.0,54.0,2.4,9.0,289.0,123.25,68.56
2016,1,28,9,15,809.5,57.5,2.45,10.0,339.0,183.18,115.08
2016,1,28,9,30,844.0,61.0,2.5,11.0,389.0,246.94,170.49
2016,1,28,9,45,869.0,63.5,2.65,12.0,434.5,312.25,229.37
2016,1,28,10,0,894.0,66.0,2.8,13.0,480.0,377.31,287.69
2016,1,28,10,15,910.5,68.0,2.85,13.5,519.5,440.13,343.5
2016,1,28,10,30,927.0,70.0,2.9,14.0,559.0,503.33,397.87
2016,1,28,10,45,939.0,71.0,3.0,15.0,592.0,563.3,447.28
2016,1,28,11,0,951.0,72.0,3.1,16.0,625.0,622.55,494.31
2016,1,28,11,15,959.0,73.0,3.1,16.5,650.5,678.33,537.69
2016,1,28,11,30,967.0,74.0,3.1,17.0,676.0,732.45,578.47
2016,1,28,11,45,970.5,75.5,3.15,17.5,692.5,781.99,613.76
2016,1,28,12,0,974.0,77.0,3.2,18.0,709.0,829.01,645.67
2016,1,28,12,15,976.0,77.5,3.25,18.0,717.5,871.02,674.98
2016,1,28,12,30,978.0,78.0,3.3,18.0,726.0,909.97,702.07
2016,1,28,12,45,978.0,78.0,3.35,18.5,725.5,943.41,723.91
2016,1,28,13,0,978.0,78.0,3.4,19.0,725.0,973.34,743.32
2016,1,28,13,15,976.0,77.5,3.35,19.0,716.5,997.22,759.31
2016,1,28,13,30,974.0,77.0,3.3,19.0,708.0,1017.27,772.82
2016,1,28,13,45,970.0,76.0,3.3,19.5,690.5,1030.9,781.05
2016,1,28,14,0,966.0,75.0,3.3,20.0,673.0,1040.52,786.78
2016,1,28,14,15,958.0,73.5,3.15,20.0,647.0,1041.57,787.16
2016,1,28,14,30,950.0,72.0,3.0,20.0,621.0,1038.56,785.04
2016,1,28,14,45,935.0,72.0,2.9,20.0,587.5,1026.66,777.58
2016,1,28,15,0,920.0,72.0,2.8,20.0,554.0,1011.0,767.81
2016,1,28,15,15,903.5,70.0,2.4,19.5,514.0,987.64,751.34
2016,1,28,15,30,887.0,68.0,2.0,19.0,474.0,960.94,732.24
2016,1,28,15,45,864.0,65.0,1.65,18.5,428.0,923.59,705.97
2016,1,28,16,0,841.0,62.0,1.3,18.0,382.0,893.6,684.06
2016,1,28,16,15,805.5,58.0,1.25,17.0,332.0,838.1,649.24
2016,1,28,16,30,770.0,54.0,1.2,16.0,282.0,781.2,612.05
2016,1,28,16,45,716.0,49.0,1.15,15.5,230.0,706.26,558.5
2016,1,28,17,0,662.0,44.0,1.1,15.0,178.0,631.97,502.27
2016,1,28,17,15,567.0,36.0,1.05,14.5,127.5,523.48,416.27
2016,1,28,17,30,472.0,28.0,1.0,14.0,77.0,420.48,323.53
2016,1,28,17,45,236.0,14.0,1.0,14.0,38.5,206.93,17.51
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,252.5,15.0,2.1,8.5,43.5,13.19,0.86
2016,1,29,8,0,505.0,30.0,2.3,10.0,87.0,27.12,17.81
2016,1,29,8,15,594.0,37.5,2.4,10.5,138.5,33.51,24.27
2016,1,29,8,30,683.0,45.0,2.5,11.0,190.0,39.9,30.34
2016,1,29,8,45,734.0,50.0,2.65,12.0,242.5,65.8,36.42
2016,1,29,9,0,785.0,55.0,2.8,13.0,295.0,124.21,68.04
2016,1,29,9,15,819.0,58.5,2.85,14.0,345.0,184.75,114.28
2016,1,29,9,30,853.0,62.0,2.9,15.0,395.0,249.07,169.4
2016,1,29,9,45,875.5,65.0,2.95,16.0,440.5,314.79,227.88
2016,1,29,10,0,898.0,68.0,3.0,17.0,486.0,379.96,285.49
2016,1,29,10,15,914.0,70.0,3.3,17.5,526.0,442.95,341.07
2016,1,29,10,30,930.0,72.0,3.6,18.0,566.0,506.25,395.4
2016,1,29,10,45,941.0,73.5,3.95,19.0,598.5,566.5,445.1
2016,1,29,11,0,952.0,75.0,4.3,20.0,631.0,625.94,492.52
2016,1,29,11,15,959.0,76.5,4.45,20.0,656.5,681.82,537.54
2016,1,29,11,30,966.0,78.0,4.6,20.0,682.0,735.96,580.29
2016,1,29,11,45,967.5,80.0,4.8,20.5,698.0,784.72,616.26
2016,1,29,12,0,969.0,82.0,5.0,21.0,714.0,830.81,648.77
2016,1,29,12,15,970.5,82.5,5.05,21.0,722.5,872.4,678.33
2016,1,29,12,30,972.0,83.0,5.1,21.0,731.0,910.92,705.64
2016,1,29,12,45,971.0,83.0,5.15,21.0,730.0,943.48,728.72
2016,1,29,13,0,970.0,83.0,5.2,21.0,729.0,972.5,749.4
2016,1,29,13,15,967.0,83.0,5.2,21.0,719.5,996.02,765.99
2016,1,29,13,30,964.0,83.0,5.2,21.0,710.0,1015.72,780.05
2016,1,29,13,45,958.5,82.0,5.2,21.0,692.0,1027.93,789.09
2016,1,29,14,0,953.0,81.0,5.2,21.0,674.0,1036.13,795.58
2016,1,29,14,15,944.5,80.0,5.1,21.0,648.5,1037.38,796.64
2016,1,29,14,30,936.0,79.0,5.0,21.0,623.0,1034.64,795.16
2016,1,29,14,45,924.5,76.5,4.9,21.0,589.5,1023.09,787.76
2016,1,29,15,0,913.0,74.0,4.8,21.0,556.0,1007.7,777.89
2016,1,29,15,15,896.0,72.0,4.45,20.5,516.0,983.96,761.6
2016,1,29,15,30,879.0,70.0,4.1,20.0,476.0,956.9,743.99
2016,1,29,15,45,855.5,67.0,3.75,19.5,430.0,929.63,726.08
2016,1,29,16,0,832.0,64.0,3.4,19.0,384.0,888.93,698.21
2016,1,29,16,15,797.0,60.0,3.15,18.0,334.0,834.04,661.32
2016,1,29,16,30,762.0,56.0,2.9,17.0,284.0,777.72,621.99
2016,1,29,16,45,707.5,50.5,2.65,16.0,232.0,701.81,565.97
2016,1,29,17,0,653.0,45.0,2.4,15.0,180.0,626.62,507.43
2016,1,29,17,15,559.0,37.5,2.4,14.5,129.5,519.56,420.54
2016,1,29,17,30,465.0,30.0,2.4,14.0,79.0,417.37,327.83
2016,1,29,17,45,232.5,15.0,2.45,13.5,39.5,211.86,49.37
2016,1,29,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,201.5,18.5,3.8,8.5,42.0,15.0,2.48
2016,1,30,8,0,403.0,37.0,4.0,9.0,84.0,30.64,20.99
2016,1,30,8,15,499.5,46.5,4.1,9.5,134.0,37.86,28.26
2016,1,30,8,30,596.0,56.0,4.2,10.0,184.0,45.04,35.09
2016,1,30,8,45,664.5,61.0,4.35,11.0,237.5,68.16,40.39
2016,1,30,9,0,733.0,66.0,4.5,12.0,291.0,127.89,73.8
2016,1,30,9,15,770.0,70.5,4.55,12.5,341.5,186.71,118.99
2016,1,30,9,30,807.0,75.0,4.6,13.0,392.0,249.79,173.57
2016,1,30,9,45,836.5,77.0,4.7,14.0,438.5,312.41,229.85
2016,1,30,10,0,866.0,79.0,4.8,15.0,485.0,377.68,288.2
2016,1,30,10,15,883.5,81.5,4.9,15.5,525.0,440.9,344.57
2016,1,30,10,30,901.0,84.0,5.0,16.0,565.0,504.74,399.92
2016,1,30,10,45,914.5,85.5,5.1,17.0,598.5,564.25,449.47
2016,1,30,11,0,928.0,87.0,5.2,18.0,632.0,624.03,497.49
2016,1,30,11,15,936.0,88.5,5.25,18.5,657.5,679.61,541.63
2016,1,30,11,30,944.0,90.0,5.3,19.0,683.0,733.61,583.33
2016,1,30,11,45,952.5,89.0,5.35,19.5,701.0,783.54,620.36
2016,1,30,12,0,961.0,88.0,5.4,20.0,719.0,831.35,653.68
2016,1,30,12,15,963.0,88.5,5.4,20.5,727.0,873.22,682.11
2016,1,30,12,30,965.0,89.0,5.4,21.0,735.0,912.09,708.17
2016,1,30,12,45,964.0,89.0,5.45,21.5,734.5,944.62,729.89
2016,1,30,13,0,963.0,89.0,5.5,22.0,734.0,973.62,749.12
2016,1,30,13,15,959.5,88.5,5.45,22.0,724.5,996.11,764.66
2016,1,30,13,30,956.0,88.0,5.4,22.0,715.0,1014.76,777.63
2016,1,30,13,45,949.0,88.0,5.35,22.0,696.5,1026.76,786.14
2016,1,30,14,0,942.0,88.0,5.3,22.0,678.0,1034.76,792.09
2016,1,30,14,15,933.0,86.5,5.15,22.0,651.5,1034.99,792.05
2016,1,30,14,30,924.0,85.0,5.0,22.0,625.0,1031.23,789.46
2016,1,30,14,45,911.5,83.0,4.9,22.0,591.5,1019.49,781.96
2016,1,30,15,0,899.0,81.0,4.8,22.0,558.0,1003.99,772.05
2016,1,30,15,15,881.0,78.5,4.5,21.5,517.5,989.91,763.02
2016,1,30,15,30,863.0,76.0,4.2,21.0,477.0,961.21,744.5
2016,1,30,15,45,835.5,73.0,3.95,20.5,430.5,919.62,717.22
2016,1,30,16,0,808.0,70.0,3.7,20.0,384.0,875.49,687.69
2016,1,30,16,15,770.5,66.0,3.45,19.0,334.0,818.74,649.48
2016,1,30,16,30,733.0,62.0,3.2,18.0,284.0,760.63,608.86
2016,1,30,16,45,674.5,56.0,3.0,17.5,231.5,681.22,549.39
2016,1,30,17,0,616.0,50.0,2.8,17.0,179.0,611.07,494.08
2016,1,30,17,15,519.5,41.5,2.85,16.5,129.0,502.84,406.56
2016,1,30,17,30,423.0,33.0,2.9,16.0,79.0,400.87,315.66
2016,1,30,17,45,211.5,16.5,3.0,15.5,39.5,201.22,69.23
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,7,45,177.0,20.0,3.65,12.5,40.5,16.23,3.71
2016,1,31,8,0,354.0,40.0,3.9,13.0,81.0,33.1,22.78
2016,1,31,8,15,450.5,50.0,4.0,13.5,130.0,40.56,30.19
2016,1,31,8,30,547.0,60.0,4.1,14.0,179.0,47.99,37.14
2016,1,31,8,45,622.5,64.0,4.25,15.0,231.5,68.37,41.09
2016,1,31,9,0,698.0,68.0,4.4,16.0,284.0,121.9,69.15
2016,1,31,9,15,736.0,72.5,4.35,16.5,333.5,182.29,114.95
2016,1,31,9,30,774.0,77.0,4.3,17.0,383.0,243.53,166.92
2016,1,31,9,45,809.5,77.5,4.25,18.0,429.5,304.56,220.49
2016,1,31,10,0,845.0,78.0,4.2,19.0,476.0,368.95,276.65
2016,1,31,10,15,863.0,80.0,4.05,19.5,515.5,430.71,330.39
2016,1,31,10,30,881.0,82.0,3.9,20.0,555.0,492.51,382.48
2016,1,31,10,45,897.5,82.5,3.8,20.5,589.0,552.3,431.36
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,611.92,478.39
2016,1,31,11,15,922.5,84.0,3.55,21.5,648.5,666.62,519.98
2016,1,31,11,30,931.0,85.0,3.4,22.0,674.0,719.79,559.0
2016,1,31,11,45,932.0,88.0,3.25,22.5,690.0,767.93,592.36
2016,1,31,12,0,933.0,91.0,3.1,23.0,706.0,813.48,621.69
2016,1,31,12,15,935.5,91.5,2.95,23.0,714.5,854.79,648.77
2016,1,31,12,30,938.0,92.0,2.8,23.0,723.0,893.21,673.51
2016,1,31,12,45,938.5,92.0,2.65,23.5,723.0,926.29,692.97
2016,1,31,13,0,939.0,92.0,2.5,24.0,723.0,956.03,709.93
2016,1,31,13,15,936.0,91.5,2.35,24.0,714.0,978.5,723.27
2016,1,31,13,30,933.0,91.0,2.2,24.0,705.0,997.24,734.13
2016,1,31,13,45,928.5,89.5,2.05,24.5,687.5,1009.56,739.35
2016,1,31,14,0,924.0,88.0,1.9,25.0,670.0,1017.99,742.09
2016,1,31,14,15,915.5,86.5,1.8,25.0,644.5,1018.58,742.02
2016,1,31,14,30,907.0,85.0,1.7,25.0,619.0,1015.26,739.67
2016,1,31,14,45,897.0,82.5,1.65,25.0,586.5,1005.36,734.02
2016,1,31,15,0,887.0,80.0,1.6,25.0,554.0,991.73,726.19
2016,1,31,15,15,869.5,77.5,1.5,24.5,514.0,978.22,719.25
2016,1,31,15,30,852.0,75.0,1.4,24.0,474.0,950.13,702.81
2016,1,31,15,45,827.0,72.0,1.3,24.0,428.5,911.09,677.82
2016,1,31,16,0,802.0,69.0,1.2,24.0,383.0,869.46,650.86
2016,1,31,16,15,765.5,64.5,1.15,23.0,333.5,813.1,616.4
2016,1,31,16,30,729.0,60.0,1.1,22.0,284.0,755.44,579.61
2016,1,31,16,45,672.5,54.5,1.05,21.5,232.0,678.54,526.04
2016,1,31,17,0,616.0,49.0,1.0,21.0,180.0,610.17,475.71
2016,1,31,17,15,521.5,41.0,1.1,20.0,130.5,504.11,395.69
2016,1,31,17,30,427.0,33.0,1.2,19.0,81.0,404.19,311.98
2016,1,31,17,45,213.5,16.5,1.3,18.5,40.5,203.94,86.89
2016,1,31,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
