Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,15.36,3.85
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,31.39,21.42
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,38.15,28.11
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,44.89,34.43
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,55.55,36.49
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,57.69,43.54
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,79.7,61.93
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,102.09,80.35
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,114.57,90.13
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,127.19,99.87
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,149.83,117.97
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,173.79,137.11
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,211.22,166.77
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,246.93,194.82
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,354.18,280.16
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,476.51,375.33
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,519.76,408.21
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,564.92,442.51
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,733.96,574.47
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,885.15,686.06
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,916.22,708.13
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,943.88,728.58
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,965.45,744.89
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,983.37,758.82
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,1004.52,774.02
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,1010.98,779.0
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,1009.63,779.66
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,1004.36,777.75
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,990.55,769.93
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,973.06,759.59
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,946.18,742.97
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,916.07,723.94
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,872.79,693.6
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,834.43,666.56
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,776.03,624.09
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,716.76,579.88
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,632.87,515.06
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,550.64,449.05
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,442.73,360.07
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,340.51,270.05
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,177.71,88.45
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,14.12,3.65
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,28.98,19.58
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,37.81,28.07
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,44.05,33.97
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,66.52,38.73
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,125.04,69.11
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,186.28,115.46
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,251.47,171.51
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,316.16,230.04
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,383.83,291.13
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,447.75,347.93
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,512.1,403.35
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,573.49,454.66
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,634.08,503.56
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,691.24,549.06
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,746.74,591.99
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,796.55,627.72
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,843.72,659.49
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,886.83,688.9
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,926.91,716.08
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,961.06,739.07
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,991.67,759.55
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,1015.29,775.53
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,1035.0,788.97
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,1047.75,796.3
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,1056.41,801.05
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,1058.05,803.95
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,1055.61,804.34
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,1043.97,797.13
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,1028.44,787.5
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,1003.65,771.07
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,986.3,759.65
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,947.19,731.46
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,905.32,701.12
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,848.72,663.9
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,790.64,624.33
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,712.9,568.48
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,635.72,510.16
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,535.1,431.71
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,432.48,344.61
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,220.39,125.75
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,9.39,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,19.44,8.05
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,29.77,20.93
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,36.28,27.51
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,46.58,37.27
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,67.71,41.5
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,125.79,72.23
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,186.83,119.83
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,251.79,177.46
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,316.67,237.72
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,385.28,301.2
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,449.53,360.25
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,514.14,417.87
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,576.34,471.71
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,638.04,523.36
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,695.11,569.69
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,750.43,613.22
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,801.41,650.99
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,849.8,684.92
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,892.58,715.61
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,932.22,743.81
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,966.63,767.01
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,997.39,787.53
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,1021.28,804.24
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,1041.21,818.25
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,1053.87,827.76
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,1062.39,834.59
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,1064.09,836.34
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,1061.67,835.45
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,1049.62,828.46
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,1033.68,818.92
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,1010.43,804.37
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,983.75,787.38
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,956.13,768.6
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,914.79,739.54
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,860.2,700.84
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,804.0,659.64
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,729.85,602.03
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,656.0,542.11
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,550.92,457.18
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,450.16,368.94
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,297.13,188.15
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,110.3,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,9.39,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,19.89,9.03
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,29.84,21.18
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,35.74,27.14
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,41.65,32.81
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,63.79,37.51
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,124.36,69.09
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,187.48,117.74
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,256.71,178.35
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,322.22,238.19
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,389.27,299.02
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,454.22,357.88
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,519.41,415.24
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,581.72,467.74
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,643.16,517.66
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,701.3,564.38
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,757.67,608.46
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,806.72,643.97
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,852.51,675.4
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,896.14,705.93
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,936.71,734.09
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,971.51,756.72
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1002.78,776.82
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,1027.38,792.86
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,1048.04,806.26
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,1061.84,815.61
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,1071.52,822.38
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,1073.84,823.84
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,1072.02,822.74
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,1057.09,813.57
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,1038.34,802.07
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,1025.3,794.33
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,997.28,776.16
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,958.06,749.46
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,916.02,720.57
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,859.46,682.06
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,801.32,641.17
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,724.69,584.42
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,648.46,525.41
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,551.97,450.72
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,452.64,367.06
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,292.27,194.18
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,104.69,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,10.24,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,20.28,9.76
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,30.57,21.81
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,37.05,28.33
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,47.37,38.08
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,68.27,42.77
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,126.07,73.03
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,186.35,119.03
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,250.54,174.7
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,313.97,232.56
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,378.8,291.46
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,442.08,348.05
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,505.9,403.35
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,527.97,424.32
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,533.64,430.2
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,631.84,509.06
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,734.4,589.53
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,783.19,625.34
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,829.48,657.17
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,871.52,686.29
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,910.65,713.08
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,876.23,686.55
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,813.03,638.61
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,923.41,718.88
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,1014.53,780.98
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,1026.66,788.65
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,1034.85,794.53
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,1046.56,802.56
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,1042.59,800.04
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,1025.97,789.7
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,1005.48,776.95
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,978.35,759.69
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,947.84,740.02
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,903.71,709.78
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,864.95,683.11
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,807.0,642.95
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,747.93,600.78
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,663.66,538.55
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,580.8,474.67
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,475.4,391.25
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,375.07,306.13
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,208.13,142.89
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,11.1,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,20.68,10.36
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,30.52,21.58
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,36.6,27.65
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,46.44,36.89
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,67.27,41.85
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,125.65,72.34
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,186.28,118.84
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,250.93,175.56
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,315.16,235.01
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,381.53,296.6
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,446.05,355.77
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,510.61,413.46
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,571.53,466.69
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,631.77,517.8
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,688.56,565.5
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,743.74,610.75
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,795.21,651.58
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,844.56,688.66
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,887.92,720.56
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,928.25,749.95
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,962.51,773.4
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,993.25,794.11
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,1018.11,811.72
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,1039.08,826.53
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,1052.52,835.94
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,1061.85,842.54
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,1064.01,844.12
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,1062.06,842.95
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,1049.49,834.68
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,1033.09,823.85
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,1009.36,808.66
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,993.15,799.02
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,954.46,771.23
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,912.95,741.23
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,858.45,701.22
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,802.28,659.49
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,727.31,601.46
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,652.62,541.26
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,559.15,464.91
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,462.69,380.95
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,314.16,226.32
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,129.62,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,11.95,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,23.64,13.22
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,35.51,26.35
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,42.56,33.41
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,49.56,40.12
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,67.52,43.14
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,128.39,75.58
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,188.41,121.03
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,252.49,176.22
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,316.13,233.52
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,382.28,292.77
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,446.44,349.94
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,511.11,405.87
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,572.02,456.49
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,633.01,505.4
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,689.78,551.39
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,744.94,595.1
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,794.07,631.92
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,840.54,664.69
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,883.42,694.25
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,923.31,721.64
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,957.21,744.72
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,987.65,765.37
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,1011.79,781.85
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,1032.1,795.76
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,1045.22,805.35
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,1054.3,812.39
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,1055.46,813.16
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,1052.57,811.62
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,1042.09,805.21
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,1027.76,796.33
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,1014.33,786.87
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,985.82,766.88
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,947.27,740.23
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,905.91,711.39
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,850.04,673.06
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,792.6,632.4
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,718.08,577.79
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,652.1,527.03
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,550.81,448.54
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,454.41,368.24
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,309.15,225.16
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,123.98,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,11.95,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,22.12,12.2
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,31.52,22.58
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,36.91,27.94
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,42.34,33.05
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,61.65,36.6
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,121.82,66.69
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,184.47,114.39
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,253.36,174.63
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,293.21,221.91
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,303.5,240.57
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,340.8,274.19
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,380.44,308.77
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,424.26,345.23
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,469.15,381.75
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,554.92,452.09
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,648.16,527.5
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,672.97,545.58
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,687.59,555.59
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,817.01,657.83
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,934.81,744.23
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,970.61,768.42
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1002.92,790.49
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1028.1,808.66
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1049.32,824.15
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1064.71,834.45
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1075.95,841.99
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,1079.3,845.4
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,1078.44,846.1
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,1070.02,841.65
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,1057.5,834.49
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,1035.25,820.58
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,1009.37,804.11
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,974.65,779.61
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,936.89,752.75
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,886.11,716.41
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,833.74,678.43
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,774.84,633.72
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,706.6,579.65
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,610.3,502.91
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,517.64,423.63
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,374.09,280.93
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,199.26,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,11.95,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,21.62,12.13
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,30.56,21.79
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,35.56,26.75
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,40.61,31.51
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,59.48,35.01
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,119.64,64.78
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,185.01,114.23
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,249.82,170.1
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,314.85,228.93
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,381.35,288.82
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,445.2,345.84
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,509.18,401.25
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,570.91,452.26
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,631.66,500.6
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,688.59,546.13
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,743.73,589.09
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,792.85,624.46
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,838.63,655.92
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,880.93,685.55
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,920.14,712.81
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,954.36,735.1
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,985.05,754.87
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,1009.21,770.97
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,1029.48,784.5
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,1042.69,792.49
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,1051.81,797.91
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,1053.99,800.02
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,1052.08,799.61
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,1040.18,792.62
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,1024.42,783.23
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,1001.22,767.45
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,974.62,749.13
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,949.2,730.8
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,909.86,702.52
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,856.67,667.18
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,801.83,629.61
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,732.15,580.18
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,662.58,528.46
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,564.86,454.51
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,480.02,385.03
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,341.52,255.67
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,161.76,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,12.8,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,21.44,12.19
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,33.13,24.06
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,38.86,29.67
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,44.59,35.02
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,62.71,38.41
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,121.39,67.31
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,182.25,112.64
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,246.72,167.65
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,313.42,227.18
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,379.03,285.72
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,443.15,342.11
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,507.63,396.98
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,568.61,447.31
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,628.71,495.16
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,685.41,538.67
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,740.47,579.5
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,790.74,614.9
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,838.52,646.63
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,881.85,676.15
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,922.15,703.41
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,956.18,724.89
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,986.63,743.89
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,1010.85,760.14
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,1031.17,773.95
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,1044.63,781.86
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,1054.01,787.28
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,1056.23,789.68
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,1054.36,789.66
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,1044.36,784.46
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,1030.47,776.9
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,1007.09,762.24
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,980.24,745.25
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,953.95,727.63
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,913.75,700.3
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,861.59,667.43
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,807.7,632.29
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,735.21,582.55
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,662.97,530.39
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,565.36,456.77
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,480.73,387.56
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,341.28,259.39
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,191.24,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,13.27,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,22.3,12.84
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,34.07,24.48
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,39.77,29.99
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,45.49,35.23
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,63.46,38.46
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,123.19,67.33
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,184.94,112.8
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,250.17,167.97
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,317.51,227.56
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,383.75,286.23
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,448.38,342.94
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,513.23,398.15
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,575.27,448.72
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,636.53,496.88
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,693.45,540.83
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,748.57,582.12
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,798.05,617.33
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,844.46,648.68
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,887.52,678.09
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,927.5,705.16
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,960.74,725.98
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,990.33,744.21
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,1014.14,759.55
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,1034.04,772.32
2016,2,11,13,45,953.0,94.0,4.55,25.0,748.5,1046.66,780.79
2016,2,11,14,0,946.0,94.0,4.5,25.0,730.0,1055.2,786.96
2016,2,11,14,15,937.5,92.5,4.35,24.5,703.5,1056.39,789.33
2016,2,11,14,30,929.0,91.0,4.2,24.0,677.0,1053.49,789.18
2016,2,11,14,45,916.5,89.5,4.05,24.0,642.5,1042.58,782.31
2016,2,11,15,0,904.0,88.0,3.9,24.0,608.0,1027.82,773.05
2016,2,11,15,15,887.0,85.5,3.45,23.5,567.0,1015.07,764.61
2016,2,11,15,30,870.0,83.0,3.0,23.0,526.0,987.16,745.66
2016,2,11,15,45,844.5,80.5,2.6,23.0,478.5,947.72,717.72
