Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,346.96,245.81
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,414.25,303.13
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,479.49,358.36
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,544.61,411.66
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,607.29,461.44
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,669.14,508.93
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,726.7,553.01
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,782.2,594.56
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,832.86,629.14
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,880.81,660.9
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,923.83,690.43
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,963.52,717.66
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,997.39,739.5
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,1027.47,758.81
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,1050.72,774.36
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,1069.83,787.31
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,1081.26,795.81
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,1088.36,801.68
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,1090.09,802.41
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,1087.54,800.49
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,1075.27,792.36
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,1058.98,782.22
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,1035.96,767.85
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,1009.27,751.01
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,971.97,725.87
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,942.53,706.0
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,893.28,675.12
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,842.01,642.3
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,775.71,597.27
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,709.13,550.84
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,632.88,498.41
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,553.85,440.82
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,446.57,357.5
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,347.3,274.08
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,177.92,114.02
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,8.54,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,16.45,1.95
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,26.13,16.61
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,35.69,25.67
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,41.52,31.06
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,51.5,39.85
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,55.34,43.13
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,59.14,46.25
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,83.66,49.33
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,146.94,81.22
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,211.38,128.68
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,282.55,187.6
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,348.65,244.52
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,415.56,301.62
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,480.69,356.55
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,545.63,409.64
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,607.65,458.2
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,668.4,504.13
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,725.43,547.53
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,780.45,588.44
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,831.44,623.05
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,879.7,654.53
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,922.34,682.96
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,961.68,709.05
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,995.37,731.29
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,1025.28,751.04
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,1048.83,766.24
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,1068.3,778.85
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,1080.63,785.31
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,1088.68,789.16
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,1089.9,791.17
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,1086.86,791.02
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,1072.26,782.27
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,1053.74,771.2
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,1030.45,757.37
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,1015.32,748.97
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,977.31,723.87
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,936.38,696.88
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,885.29,665.48
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,832.26,632.11
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,767.1,588.16
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,707.7,547.12
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,624.94,490.11
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,544.78,431.9
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,440.02,350.74
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,342.86,269.59
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,206.42,136.07
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,49.36,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,8.96,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,17.17,4.01
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,34.21,23.4
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,51.06,38.82
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,68.37,54.21
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,85.23,68.83
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,99.58,81.04
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,113.54,92.63
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,129.89,96.22
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,171.23,120.38
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,215.44,152.64
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,263.23,190.18
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,313.74,228.02
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,380.06,279.24
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,434.33,323.41
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,484.89,363.33
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,525.56,394.45
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,560.99,420.32
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,612.8,458.23
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,665.38,495.76
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,704.38,521.67
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,741.58,545.69
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,794.07,581.69
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,848.31,618.02
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,866.99,628.17
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,883.62,637.02
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,874.52,629.87
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,861.06,620.1
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,860.49,620.15
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,856.92,618.22
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,832.28,601.43
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,804.72,582.88
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,822.28,597.14
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,835.64,608.36
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,833.79,608.99
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,836.03,611.91
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,787.55,579.91
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,745.58,552.51
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,694.16,519.84
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,641.95,485.82
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,582.41,445.46
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,523.68,404.43
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,457.55,357.9
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,393.07,310.11
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,314.12,248.07
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,240.23,186.73
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,122.13,80.07
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,7.68,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,10.24,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,18.54,6.33
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,32.77,22.61
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,46.61,35.47
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,56.69,44.63
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,66.46,53.2
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,88.86,72.65
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,107.37,88.36
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,131.64,98.33
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,172.89,124.4
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,215.67,153.33
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,267.89,192.74
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,317.65,234.92
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,367.1,276.48
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,417.35,317.09
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,469.61,358.25
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,551.92,421.6
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,645.92,492.9
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,696.1,530.44
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,747.34,567.57
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,792.37,597.75
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,842.85,629.18
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,836.88,621.3
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,808.4,597.17
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,840.46,617.15
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,870.74,634.9
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,888.14,646.27
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,902.77,655.89
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,873.77,635.1
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,840.39,611.77
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,807.37,589.97
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,753.81,554.57
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,694.53,514.83
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,634.13,473.47
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,502.38,379.98
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,372.17,284.13
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,492.15,378.72
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,604.66,464.18
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,517.27,400.31
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,413.76,324.27
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,477.79,376.37
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,531.2,418.43
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,435.16,345.97
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,360.06,287.51
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,262.35,208.71
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,172.32,133.63
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,87.95,57.67
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,8.35,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,9.86,2.76
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,15.63,8.01
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,22.67,14.3
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,29.71,20.5
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,37.2,26.97
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,44.69,33.34
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,51.79,37.39
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,58.9,42.99
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,65.61,48.3
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,72.34,53.58
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,78.62,58.36
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,84.81,63.03
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,89.82,66.86
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,94.87,70.72
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,137.23,104.05
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,180.48,137.55
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,187.28,142.54
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,194.19,147.73
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,198.77,150.84
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,203.35,153.95
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,394.91,299.39
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,580.2,431.85
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,473.83,353.96
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,343.55,258.13
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,430.03,323.17
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,539.35,401.24
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,548.69,407.45
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,557.46,414.1
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,701.85,519.13
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,845.9,618.25
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,848.79,619.83
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,848.22,620.97
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,628.73,470.28
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,394.56,300.21
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,364.03,280.06
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,333.17,257.98
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,391.81,305.61
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,444.51,347.52
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,537.31,419.64
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,604.84,470.52
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,518.42,408.04
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,442.68,351.31
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,348.03,276.73
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,261.05,204.6
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,159.41,110.47
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,27.31,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.41,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,6.57,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,14.4,6.68
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,22.26,13.82
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,31.8,22.32
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,41.36,30.7
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,51.36,39.38
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,61.38,47.96
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,77.6,58.83
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,93.84,71.74
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,84.29,63.7
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,74.02,55.14
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,87.13,65.47
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,100.25,75.67
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,142.92,109.35
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,186.5,143.24
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,171.74,131.16
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,156.27,118.7
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,160.27,121.69
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,164.32,124.69
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,149.51,112.8
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,134.37,100.74
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,177.62,133.95
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,222.09,167.29
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,308.74,231.44
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,389.64,288.99
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,281.0,209.16
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,162.1,120.36
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,342.08,255.98
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,543.81,395.4
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,343.41,254.3
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,154.47,114.69
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,400.39,303.05
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,644.9,474.6
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,792.6,577.83
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,919.96,662.53
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,880.22,638.19
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,838.12,614.22
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,675.93,507.93
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,512.67,393.48
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,460.39,357.51
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,408.83,320.0
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,350.05,277.13
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,292.83,233.48
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,225.62,179.29
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,161.83,125.83
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,83.54,56.47
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,12.38,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,23.08,12.54
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,40.53,30.39
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,56.58,45.62
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,68.66,56.9
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,80.44,67.58
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,78.95,66.02
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,81.21,67.74
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,122.03,88.83
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,176.6,129.85
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,216.05,151.89
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,283.98,202.74
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,329.66,252.55
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,346.54,274.35
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,428.36,339.19
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,538.71,428.91
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,598.36,479.01
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,657.59,527.45
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,712.89,572.43
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,766.53,615.12
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,809.36,647.85
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,856.28,681.02
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,896.73,710.33
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,934.18,737.34
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,967.51,759.79
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,997.5,779.73
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,1020.21,795.94
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,1039.09,809.53
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,1052.54,819.38
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,1061.95,826.54
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,1062.28,827.12
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,1058.52,825.03
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,1063.68,829.82
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,1051.25,822.25
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,1027.61,808.15
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,1000.34,791.52
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,966.29,768.76
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,929.09,743.64
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,879.41,709.61
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,827.74,673.61
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,770.73,631.85
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,707.95,584.65
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,628.13,523.88
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,550.62,462.43
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,450.27,377.91
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,356.83,294.78
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,228.55,172.15
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,72.92,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,11.52,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,22.17,12.56
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,32.05,23.17
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,41.73,32.41
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,47.67,37.97
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,53.51,43.19
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,57.12,46.31
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,66.16,54.21
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,94.39,58.4
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,157.02,92.66
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,220.89,142.56
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,287.18,200.78
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,353.51,260.79
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,423.46,323.24
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,487.94,380.01
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,552.16,434.76
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,613.5,485.64
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,673.77,534.04
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,730.51,579.42
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,785.26,622.24
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,835.69,658.65
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,883.52,691.65
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,926.11,721.64
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,965.44,749.2
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,998.95,772.97
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,1028.77,794.22
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,1052.43,810.86
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,1072.02,824.81
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,1086.38,833.67
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,1096.51,839.78
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,1097.84,841.67
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,1094.88,840.86
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,1085.97,836.17
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,1072.88,828.79
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,1050.87,816.08
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,1025.13,800.86
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,991.51,778.96
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,965.18,762.3
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,917.14,729.29
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,866.86,694.38
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,805.76,651.68
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,743.74,607.28
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,665.0,548.62
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,587.88,488.65
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,494.96,412.67
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,403.07,331.92
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,268.82,205.17
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,108.09,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,11.95,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,23.15,13.81
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,31.0,22.39
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,38.79,29.95
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,47.66,38.17
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,53.03,42.96
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,56.46,45.82
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,59.84,48.52
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,89.57,52.57
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,154.7,87.89
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,227.13,144.24
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,295.37,203.08
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,362.68,262.93
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,430.53,322.37
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,496.1,378.29
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,561.12,431.59
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,623.84,481.25
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,685.09,527.89
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,742.42,570.71
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,797.53,610.58
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,848.24,643.89
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,896.08,674.16
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,939.2,702.17
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,978.9,727.76
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,1012.73,748.69
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,1042.7,767.1
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,1066.73,783.21
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,1086.59,796.83
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,1099.17,805.19
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,1107.38,810.97
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,1109.19,813.72
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,1106.63,813.93
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,1091.65,806.36
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,1072.7,796.43
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,1049.68,784.83
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,1022.93,770.81
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,999.38,758.01
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,961.07,735.08
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,911.25,702.98
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,859.3,668.96
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,796.65,625.88
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,733.26,581.26
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,659.04,530.46
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,581.77,474.41
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,481.39,395.3
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,387.71,315.84
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,256.49,195.5
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,98.56,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,13.13,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,26.33,16.47
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,36.44,26.78
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,46.33,36.07
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,51.29,40.63
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,56.25,44.94
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,59.72,47.76
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,63.1,50.41
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,97.67,59.56
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,159.23,93.05
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,222.51,141.78
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,288.03,198.22
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,352.96,256.23
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,418.66,314.5
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,483.44,370.8
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,545.48,423.35
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,605.25,472.51
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,663.8,519.17
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,718.48,562.51
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,771.14,603.29
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,818.38,637.36
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,862.68,667.62
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,903.3,694.73
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,940.77,719.36
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,971.78,739.53
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,999.14,757.12
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,1021.28,772.35
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,1039.53,785.0
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,1049.84,792.32
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,1056.05,797.01
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,1056.12,797.68
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,1052.12,795.77
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,1043.27,790.73
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,1030.31,783.05
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,1019.08,778.32
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,991.74,762.4
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,954.12,737.78
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,913.65,711.04
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,863.92,677.92
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,812.3,642.97
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,753.06,600.7
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,688.45,553.45
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,608.72,495.43
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,531.42,436.53
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,428.08,351.71
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,332.16,269.1
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,209.43,158.02
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,85.93,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,15.37,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,30.16,19.25
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,43.46,32.04
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,56.79,44.19
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,63.35,50.12
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,72.06,57.66
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,94.69,77.08
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,123.41,101.39
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,135.01,105.04
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,152.95,118.97
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,126.71,97.55
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,95.76,72.5
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,145.75,112.09
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,196.78,151.95
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,204.95,157.8
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,212.97,163.54
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,224.57,172.03
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,236.34,180.61
