Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,387.61,298.03
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,552.06,422.34
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,592.68,451.55
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,634.58,481.65
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,656.71,497.43
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,677.61,512.21
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,727.84,548.82
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,792.71,594.85
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,719.62,540.18
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,636.22,477.93
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,709.67,532.92
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,764.58,573.91
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,763.25,573.36
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,759.75,571.64
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,892.14,670.73
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,997.55,743.43
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,823.26,624.32
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,634.52,486.19
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,763.53,586.75
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,868.45,662.97
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,817.76,628.91
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,765.61,594.28
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,698.91,547.43
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,632.55,499.78
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,552.62,442.16
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,470.83,379.68
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,373.81,301.3
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,284.84,226.35
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,163.88,121.33
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,17.16,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,13.0,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,26.25,16.78
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,34.32,24.99
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,42.29,32.62
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,45.97,36.07
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,54.11,43.36
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,57.43,46.17
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,60.7,48.84
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,91.63,53.58
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,155.07,89.01
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,225.99,145.05
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,292.72,203.69
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,358.24,263.34
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,424.71,323.44
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,489.84,381.23
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,554.59,436.93
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,616.84,488.89
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,677.98,538.3
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,734.9,583.92
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,789.67,626.74
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,839.81,662.26
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,887.08,694.7
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,929.97,724.76
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,969.52,752.2
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1003.26,774.47
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,1033.19,794.0
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,1057.24,810.29
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,1077.15,823.77
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,1089.85,832.74
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,1098.21,838.9
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,1100.19,840.46
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,1097.84,839.24
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,1086.72,832.6
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,1071.5,823.34
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,1050.06,809.13
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,1024.85,792.45
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,991.34,770.43
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,954.59,746.14
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,916.93,720.65
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,866.7,685.89
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,806.48,642.89
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,745.36,598.37
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,668.56,542.37
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,593.25,485.12
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,501.12,411.53
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,410.46,333.77
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,281.51,217.77
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,152.26,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,13.39,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,27.15,17.98
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,34.81,25.74
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,42.39,32.97
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,47.57,37.7
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,57.36,46.35
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,60.54,48.87
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,63.67,51.27
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,95.78,56.29
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,159.1,91.18
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,223.61,140.73
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,294.69,200.96
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,359.79,257.93
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,425.12,314.24
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,488.38,367.96
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,551.17,419.46
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,611.17,466.16
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,669.54,509.76
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,724.25,550.16
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,776.86,587.82
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,824.88,619.57
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,869.93,647.79
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,909.93,673.59
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,946.67,697.12
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,976.99,715.71
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,1003.47,731.85
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,1025.06,747.02
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,1042.7,759.84
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,1051.39,765.66
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,1055.95,769.05
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,1055.83,770.5
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,1051.65,769.56
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,1052.05,772.36
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,1035.13,764.0
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,1010.82,751.92
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,982.95,737.46
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,945.38,714.94
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,904.96,690.28
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,854.78,657.42
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,808.53,626.9
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,746.06,583.41
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,683.37,538.91
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,605.53,484.94
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,529.94,429.89
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,432.34,352.53
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,341.41,276.51
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,225.19,173.76
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,105.33,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,37.3,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,16.64,1.47
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,32.87,22.82
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,46.1,35.47
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,59.01,47.41
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,61.43,49.57
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,68.93,56.01
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,101.6,84.47
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,128.32,107.15
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,144.37,109.45
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,188.28,134.96
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,221.68,164.94
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,244.82,187.61
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,275.59,211.83
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,306.59,235.85
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,309.09,238.06
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,305.42,235.05
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,390.54,299.1
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,489.24,371.67
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,575.48,435.76
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,680.11,511.83
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,715.74,535.56
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,749.19,557.87
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,774.37,575.33
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,796.89,590.89
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,833.72,615.69
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,869.26,639.28
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,828.18,609.79
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,768.29,568.08
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,845.63,624.51
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,908.16,669.56
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,867.39,641.29
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,823.42,611.6
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,792.53,591.16
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,740.77,556.55
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,788.27,592.91
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,810.21,611.28
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,683.39,521.05
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,542.72,419.03
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,456.69,357.37
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,392.38,309.73
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,351.31,279.64
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,310.52,248.91
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,266.73,215.52
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,223.25,181.17
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,172.97,139.48
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,123.82,97.58
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,73.78,53.41
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,15.67,2.75
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,30.62,20.47
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,48.62,36.94
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,66.39,52.92
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,83.23,67.76
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,99.76,81.99
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,96.08,78.59
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,93.06,75.71
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,136.25,96.51
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,189.7,135.84
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,159.36,117.81
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,109.23,84.19
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,165.92,129.21
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,224.34,174.92
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,299.63,233.17
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,388.26,301.76
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,455.03,353.1
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,529.77,410.36
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,636.71,494.43
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,754.9,586.15
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,806.3,624.91
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,848.23,655.22
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,888.13,682.69
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,925.09,707.87
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,958.01,728.95
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,987.68,747.65
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,1009.62,762.12
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,1027.77,774.06
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,1041.01,783.59
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,1050.25,790.58
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,1050.44,791.2
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,1046.56,789.29
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,1037.54,784.1
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,1024.53,776.38
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,1013.09,771.46
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,985.44,755.44
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,951.59,733.67
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,914.63,709.67
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,865.94,677.04
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,815.3,643.08
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,760.2,604.37
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,699.77,560.85
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,622.95,504.73
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,548.25,447.99
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,455.53,373.25
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,368.82,299.48
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,204.07,158.39
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,31.72,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,14.88,3.82
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,30.22,20.9
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,38.53,28.98
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,46.69,36.57
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,51.62,40.98
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,56.45,45.1
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,59.88,47.93
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,68.98,55.71
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,102.3,61.42
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,164.05,96.37
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,226.71,144.88
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,291.44,200.27
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,355.61,256.79
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,422.94,314.94
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,485.17,367.59
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,547.02,418.04
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,605.62,464.3
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,662.73,507.72
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,716.12,547.77
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,767.48,585.13
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,814.52,616.87
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,858.76,644.86
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,898.26,670.53
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,934.61,693.89
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,964.07,711.19
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,989.83,726.0
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,1010.84,738.55
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,1027.98,748.61
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,1036.24,752.24
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,1040.44,753.49
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,1039.55,753.15
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,1048.22,759.1
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,1034.74,751.72
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,1017.4,742.27
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,992.68,728.17
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,964.5,711.92
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,926.73,689.89
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,886.22,665.81
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,842.17,638.73
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,790.61,606.0
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,727.25,564.63
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,663.87,521.98
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,587.01,467.91
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,512.39,412.57
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,418.1,338.3
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,330.1,265.43
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,218.23,168.87
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,109.32,18.1
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,37.97,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,18.16,6.79
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,35.91,25.35
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,47.25,36.01
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,58.33,46.11
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,65.47,52.33
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,74.17,59.67
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,64.36,50.84
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,71.83,57.04
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,78.0,59.18
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,84.19,63.9
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,76.92,57.62
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,69.04,50.92
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,78.29,58.15
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,87.32,65.12
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,167.6,128.54
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,249.11,191.5
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,205.85,157.45
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,160.05,121.48
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,134.73,101.6
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,108.75,81.07
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,131.39,98.71
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,154.52,116.53
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,154.68,116.6
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,154.8,116.68
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,150.53,113.14
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,146.14,109.55
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,121.53,90.39
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,96.78,71.03
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,101.53,74.69
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,106.31,78.35
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,91.99,67.23
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,77.69,56.11
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,82.79,60.25
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,87.96,64.46
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,69.53,50.0
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,51.52,35.78
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,71.54,51.93
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,92.78,69.07
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,120.12,91.43
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,150.19,116.05
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,129.93,100.29
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,109.82,84.45
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,91.08,69.54
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,72.16,54.16
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,53.54,38.71
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,34.53,22.71
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,20.64,10.74
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.4,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.87,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.86,2.93
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,13.98,6.63
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,18.53,10.63
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,23.09,14.57
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,40.95,30.06
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,58.89,45.43
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,64.76,47.95
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,70.64,52.59
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,63.98,46.96
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,57.34,41.39
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,62.81,45.62
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,68.29,49.83
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,88.64,66.07
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,108.86,82.09
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,127.73,96.78
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,147.04,111.73
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,144.46,109.56
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,141.75,107.33
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,161.44,122.54
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,181.57,137.98
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,204.31,155.6
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,227.52,173.51
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,260.98,198.91
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,295.35,224.77
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,384.53,292.76
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,462.89,351.57
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,462.65,350.81
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,462.02,350.04
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,458.29,347.84
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,454.12,345.39
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,514.26,391.77
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,552.44,421.78
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,573.05,439.03
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,611.93,469.21
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,476.73,368.45
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,345.83,268.49
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,268.48,209.42
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,177.45,137.88
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,156.08,121.35
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,134.91,104.64
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,349.29,283.16
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,519.03,416.9
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,431.25,345.49
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,348.97,276.96
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,237.95,182.45
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,128.18,41.98
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,45.43,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,7.68,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,22.72,11.45
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,38.1,27.05
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,49.02,37.17
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,59.7,46.76
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,65.63,51.94
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,68.76,54.48
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,72.27,57.24
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,75.66,59.82
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,105.12,62.36
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,168.06,97.87
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,229.19,144.04
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,292.72,196.94
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,355.4,250.37
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,423.52,307.58
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,486.27,359.65
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,548.77,409.82
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,609.27,456.84
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,669.14,501.81
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,724.31,543.04
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,777.46,581.78
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,826.77,614.53
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,873.47,644.24
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,914.37,671.07
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,952.02,695.62
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,984.84,716.93
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,1014.0,735.86
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,1036.54,750.55
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,1055.02,762.77
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,1067.33,771.16
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,1075.39,777.03
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,1076.76,778.42
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,1073.88,777.31
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,1062.36,771.24
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,1046.84,762.79
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,1024.69,750.91
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,998.84,736.7
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,965.58,716.14
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,939.48,700.41
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,892.37,670.64
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,843.09,639.11
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,783.18,599.56
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,722.49,558.54
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,647.03,508.33
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,577.95,460.22
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,479.22,384.51
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,387.38,309.45
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,269.55,209.07
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,156.66,62.75
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,56.9,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,23.03,12.55
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,39.35,28.81
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,56.65,44.73
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,74.04,60.47
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,89.45,73.97
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,104.43,86.73
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,118.51,98.77
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,126.58,105.42
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,149.19,109.46
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,188.74,131.23
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,242.62,174.53
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,295.88,219.9
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,239.61,184.2
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,154.54,121.04
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,95.66,73.07
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,34.12,22.53
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,69.29,51.24
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,104.26,79.41
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,119.98,92.01
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,136.0,104.82
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,137.23,105.75
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,138.48,106.73
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,324.09,255.09
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,528.79,412.79
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,383.27,299.89
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,234.12,182.14
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,232.48,181.12
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,230.74,179.86
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,162.97,126.12
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,95.92,72.28
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,232.29,182.32
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,372.05,292.39
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,475.01,374.54
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,556.9,439.72
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,472.63,375.1
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,367.92,293.59
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,465.73,375.09
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,557.53,450.34
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,505.48,411.07
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,453.48,371.59
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,389.41,321.86
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,345.03,286.76
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,404.99,339.25
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,452.03,379.12
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,370.74,310.27
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,294.59,243.72
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,195.48,155.61
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,87.01,38.35
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,30.73,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,21.65,12.19
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,32.56,23.47
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,39.64,30.29
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,46.61,36.72
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,50.51,40.14
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,59.19,47.7
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,61.91,49.77
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,64.57,51.73
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,102.46,58.55
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,166.6,95.41
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,237.43,150.74
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,303.32,207.15
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,368.17,264.14
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,433.37,320.58
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,497.13,375.2
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,560.28,427.64
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,620.48,475.32
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,679.2,520.19
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,734.44,562.35
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,787.51,601.89
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,836.29,635.0
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,882.24,664.99
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,922.59,691.88
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,959.58,716.38
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,991.69,736.53
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,1020.04,754.16
