Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,1042.58,769.07
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,1061.06,781.45
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,1072.4,789.33
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,1079.48,794.66
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,1080.28,796.1
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,1076.84,795.01
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,1062.88,787.23
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,1045.02,777.11
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,1021.97,763.26
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,995.29,747.1
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,971.22,733.16
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,932.78,709.36
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,884.48,677.82
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,834.09,644.45
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,772.8,603.05
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,710.87,560.25
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,641.0,511.2
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,568.51,458.08
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,475.88,385.43
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,389.16,313.59
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,274.09,215.49
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,165.36,83.67
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,60.06,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,22.84,13.3
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,34.09,24.5
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,41.49,31.55
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,48.74,38.21
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,52.89,41.8
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,56.97,45.16
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,65.08,51.94
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,67.95,54.03
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,105.8,60.68
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,169.03,96.63
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,233.12,145.82
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,303.96,205.12
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,368.48,260.67
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,433.43,315.71
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,496.63,368.36
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,559.29,418.72
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,619.5,464.76
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,678.31,507.95
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,733.0,547.69
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,785.53,584.72
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,833.81,616.04
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,879.31,644.09
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,919.67,669.73
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,956.75,693.12
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,989.06,712.63
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,1017.66,729.78
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,1040.04,743.84
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,1058.4,755.52
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,1069.67,763.66
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,1076.72,769.39
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,1077.51,770.76
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,1074.07,769.73
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,1063.38,765.03
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,1048.6,757.96
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,1025.45,746.5
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,998.65,732.75
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,974.4,719.82
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,935.83,697.29
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,888.43,667.99
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,838.91,636.85
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,778.51,596.83
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,717.32,555.38
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,647.38,508.87
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,574.85,458.09
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,483.82,388.13
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,398.4,318.5
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,283.49,222.03
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,175.7,95.45
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,64.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,24.87,15.22
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,37.28,27.34
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,44.9,34.52
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,52.36,41.27
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,56.7,44.98
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,60.96,48.47
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,63.81,50.6
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,72.74,57.96
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,110.18,64.54
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,171.95,100.05
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,235.04,148.74
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,300.0,203.76
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,368.17,262.03
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,432.25,316.23
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,494.28,367.91
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,555.81,417.35
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,614.78,463.23
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,672.44,506.49
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,726.57,546.63
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,778.61,584.11
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,826.36,615.66
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,871.47,643.6
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,911.2,668.82
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,947.71,691.67
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,979.03,709.53
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,1006.72,724.88
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,1028.74,737.95
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,1046.8,748.54
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,1058.33,753.58
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,1065.71,756.13
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,1065.91,755.21
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,1061.94,751.84
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,1050.79,744.85
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,1035.64,735.59
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,1012.18,722.75
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,985.16,707.77
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,961.74,693.72
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,923.84,670.41
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,876.24,642.08
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,826.56,612.0
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,766.69,573.94
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,706.06,534.44
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,636.35,490.56
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,563.89,442.05
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,474.68,375.47
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,390.94,308.92
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,277.99,215.45
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,172.89,98.14
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,62.69,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,7.26,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.91,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,25.32,15.67
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,36.49,26.46
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,43.37,32.91
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,50.15,38.98
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,54.22,42.43
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,58.21,45.65
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,66.76,52.74
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,69.91,55.03
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,108.73,62.07
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,171.33,97.96
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,235.18,146.94
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,300.75,202.08
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,369.44,260.9
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,433.58,315.56
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,495.91,367.38
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,557.65,416.99
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,616.49,462.88
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,673.87,506.17
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,727.51,546.51
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,778.98,584.35
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,826.88,617.0
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,872.1,646.38
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,911.5,672.68
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,947.63,696.73
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,978.97,717.59
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,1006.65,736.09
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,1028.15,750.31
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,1045.65,762.05
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,1056.13,768.5
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,1062.44,772.42
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,1062.03,774.6
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,1057.45,774.28
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,1045.78,767.96
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,1030.18,759.24
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,956.36,711.1
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,877.38,659.09
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,904.58,679.89
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,917.14,690.12
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,857.31,651.02
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,795.72,610.52
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,733.58,568.76
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,668.99,524.17
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,611.69,484.57
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,554.03,442.73
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,462.68,371.52
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,377.15,301.51
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,267.39,209.22
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,165.95,99.04
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,59.29,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,31.94,21.26
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,49.12,37.27
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,63.3,50.22
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,75.59,61.18
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,44.6,33.78
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,18.14,10.33
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,21.05,12.81
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,23.96,15.25
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,104.9,80.18
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,180.41,138.95
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,226.11,167.67
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,293.16,214.93
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,343.82,250.41
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,422.09,310.47
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,450.93,339.06
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,452.52,342.81
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,518.72,393.13
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,595.1,450.53
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,625.63,473.56
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,652.44,493.49
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,688.38,519.24
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,723.05,543.68
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,841.12,633.09
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,948.91,709.5
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,985.36,734.09
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,1018.56,756.87
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,1042.22,772.56
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,1061.88,785.68
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,1078.28,795.11
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,1090.43,801.82
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,1091.51,804.21
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,1088.27,803.98
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,1070.57,792.7
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,1049.09,779.15
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,1024.96,763.07
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,1008.73,752.67
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,976.75,732.4
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,941.29,709.85
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,893.15,678.47
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,842.9,645.26
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,786.31,607.27
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,728.42,567.51
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,654.41,516.81
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,586.6,468.52
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,500.4,401.59
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,418.98,334.68
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,305.69,239.77
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,201.88,126.37
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,74.84,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,17.68,0.0
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,31.22,20.89
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,45.15,33.89
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,60.14,47.49
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,74.67,60.38
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,86.73,70.65
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,98.37,80.25
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,88.99,71.75
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,83.18,66.37
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,131.04,86.16
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,188.51,124.25
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,234.95,152.56
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,311.14,209.26
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,364.76,259.58
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,411.79,301.89
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,467.77,346.91
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,522.58,389.5
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,575.89,429.8
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,628.9,468.72
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,674.12,501.72
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,716.75,532.12
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,797.08,590.13
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,867.92,639.55
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,871.79,639.34
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,846.49,618.34
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,841.08,613.09
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,830.71,604.3
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,890.56,646.46
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,950.78,687.79
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,958.33,692.54
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,962.35,695.49
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,948.3,685.93
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,930.66,674.25
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,897.09,652.78
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,864.88,632.15
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,892.92,654.24
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,907.58,665.31
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,909.97,667.66
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,900.88,662.72
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,857.34,635.41
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,806.41,603.06
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,743.16,562.16
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,679.78,520.17
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,604.6,469.64
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,531.38,417.32
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,440.25,348.56
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,354.84,280.6
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,247.75,192.29
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,153.32,97.02
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,53.5,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,8.54,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,16.39,1.79
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,33.14,22.66
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,48.89,37.35
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,61.5,48.91
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,73.81,59.88
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,87.47,71.59
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,100.65,82.57
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,93.47,75.92
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,90.46,72.92
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,146.1,100.64
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,205.69,145.97
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,243.99,172.79
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,294.87,212.37
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,340.93,253.72
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,372.41,281.71
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,423.08,320.83
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,480.67,365.13
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,542.19,411.91
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,608.78,461.64
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,620.12,469.5
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,618.99,467.65
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,673.8,507.21
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,728.0,545.55
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,776.94,579.88
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,826.01,613.75
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,815.43,605.12
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,800.03,593.66
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,816.34,605.16
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,830.34,614.87
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,786.93,583.87
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,755.42,560.92
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,671.67,500.92
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,565.86,424.49
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,499.72,377.03
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,412.07,312.81
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,393.2,299.93
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,373.91,286.42
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,642.16,493.9
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,842.88,640.59
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,745.87,573.42
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,644.64,502.27
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,630.34,495.18
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,618.33,488.61
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,536.97,428.86
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,465.6,374.69
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,378.22,305.48
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,297.6,238.95
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,204.82,160.67
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,119.6,77.56
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,38.12,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.39,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,19.8,11.3
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,32.25,22.71
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,47.02,36.01
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,61.51,48.85
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,60.11,47.49
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,58.04,45.46
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,81.66,65.71
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,104.73,85.13
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,94.88,65.84
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,77.3,58.07
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,175.91,130.32
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,293.75,217.38
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,252.76,191.49
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,188.07,144.46
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,281.9,216.69
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,386.44,295.96
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,282.58,216.8
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,162.99,123.67
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,312.29,239.58
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,473.75,360.4
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,358.16,272.87
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,232.91,176.7
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,181.35,137.16
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,128.98,96.39
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,258.22,196.34
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,388.81,293.96
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,310.13,234.89
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,218.43,165.35
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,530.56,405.48
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,824.96,616.23
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,670.15,503.32
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,489.42,369.94
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,758.62,574.69
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,969.72,725.92
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,808.41,613.87
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,640.51,491.66
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,750.04,578.01
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,837.43,644.13
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,630.62,493.9
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,410.93,325.47
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,536.92,428.08
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,618.53,494.18
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,537.55,432.83
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,466.74,377.88
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,384.52,311.84
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,307.91,247.77
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,211.41,165.55
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,113.41,74.34
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,39.72,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,19.6,6.55
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,36.12,25.11
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,51.7,39.42
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,62.49,49.23
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,72.98,58.45
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,65.17,51.5
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,62.2,48.68
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,89.31,71.76
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,115.43,93.6
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,103.72,79.27
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,90.65,68.16
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,88.18,65.82
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,85.55,63.37
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,142.05,107.71
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,198.87,151.52
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,178.38,135.1
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,156.55,117.76
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,139.3,104.0
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,121.41,89.77
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,148.83,111.0
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,176.91,132.61
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,179.49,134.52
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,182.08,136.49
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,397.5,301.31
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,611.04,457.3
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,504.27,377.97
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,375.3,281.58
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,373.69,281.3
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,371.72,280.49
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,299.37,226.36
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,213.51,161.24
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,195.42,147.71
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,177.17,133.87
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,140.73,105.71
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,104.56,77.45
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,98.44,72.83
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,92.31,68.17
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,126.38,95.49
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,162.68,124.56
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,143.27,109.71
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,123.94,94.79
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,107.82,82.18
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,91.66,69.38
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,75.95,56.9
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,60.18,44.14
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,45.33,31.9
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,31.4,20.23
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,19.79,10.37
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.21,0.22
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.39,0.6
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,12.33,5.03
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,18.53,10.52
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,24.74,15.95
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,31.38,21.66
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,38.04,27.28
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,59.3,45.32
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,79.86,62.48
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,84.49,63.0
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,89.11,66.35
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,109.74,82.4
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,130.48,98.32
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,191.5,144.91
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,250.25,189.06
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,318.21,239.2
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,393.01,294.01
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,447.58,333.65
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,509.32,378.19
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,446.92,332.17
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,368.79,273.71
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,511.97,379.28
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,670.05,490.68
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,693.53,506.53
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,716.36,522.54
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,836.61,607.21
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,944.93,678.69
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,964.48,689.57
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,980.43,698.81
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,991.77,703.71
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,999.31,706.25
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,997.08,704.67
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,991.0,700.89
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,981.97,695.43
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,969.01,687.65
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,944.89,673.78
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,924.51,662.4
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,891.08,641.87
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,854.84,619.58
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,806.66,589.98
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,756.93,558.98
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,702.18,522.93
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,646.6,485.62
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,574.06,437.38
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,503.53,387.69
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,421.44,326.55
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,344.15,266.05
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,240.82,183.58
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,154.41,103.98
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,52.92,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.55,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,10.7,2.11
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,24.37,15.48
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,37.79,27.78
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,52.72,41.25
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,67.49,54.33
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,83.18,67.94
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,98.7,81.13
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,113.42,93.38
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,127.99,105.31
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,127.88,99.75
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,127.08,98.44
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,128.53,99.1
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,129.72,99.56
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,202.9,156.18
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,282.56,216.83
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,189.91,145.34
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,85.05,62.76
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,88.42,65.29
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,91.83,67.75
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,146.65,110.86
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,202.47,154.08
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,169.54,128.14
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,135.86,101.7
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,92.31,67.64
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,48.57,33.07
2016,4,12,12,45,0.0,57.5,3.5,24.5,57.5,48.14,32.69
2016,4,12,13,0,0.0,57.0,3.6,25.0,57.0,47.71,32.28
2016,4,12,13,15,6.5,156.5,3.7,25.0,162.5,138.6,103.82
2016,4,12,13,30,13.0,256.0,3.8,25.0,268.0,232.62,176.28
2016,4,12,13,45,27.0,316.0,3.9,25.0,340.0,317.81,241.12
2016,4,12,14,0,41.0,376.0,4.0,25.0,412.0,394.13,298.38
2016,4,12,14,15,34.0,348.5,4.0,25.0,377.5,362.77,275.09
2016,4,12,14,30,27.0,321.0,4.0,25.0,343.0,330.69,251.42
2016,4,12,14,45,29.5,313.0,4.0,25.0,336.5,327.65,249.79
2016,4,12,15,0,32.0,305.0,4.0,25.0,330.0,324.49,248.04
2016,4,12,15,15,18.0,245.5,3.95,24.5,259.5,234.24,179.71
2016,4,12,15,30,4.0,186.0,3.9,24.0,189.0,165.17,126.29
2016,4,12,15,45,3.0,179.0,3.9,24.0,181.0,158.47,121.44
2016,4,12,16,0,2.0,172.0,3.9,24.0,173.0,151.92,116.6
2016,4,12,16,15,1.0,145.5,3.8,23.5,146.0,126.76,97.13
