Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,17,45,564.5,64.5,1.45,22.5,221.0,458.41,364.46
2016,4,22,18,0,501.0,56.0,1.3,22.0,165.0,382.71,303.62
2016,4,22,18,15,397.5,44.5,1.25,21.0,115.0,287.8,225.93
2016,4,22,18,30,294.0,33.0,1.2,20.0,65.0,203.57,152.55
2016,4,22,18,45,147.0,16.5,1.15,19.5,32.5,97.26,14.96
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,18.0,0.8,15.5,36.0,14.48,1.97
2016,4,23,6,30,308.0,36.0,0.9,16.0,72.0,29.32,19.37
2016,4,23,6,45,410.0,47.5,1.0,17.0,123.0,38.03,27.65
2016,4,23,7,0,512.0,59.0,1.1,18.0,174.0,46.57,35.39
2016,4,23,7,15,576.0,67.0,1.0,18.5,231.0,51.85,40.1
2016,4,23,7,30,640.0,75.0,0.9,19.0,288.0,57.02,44.52
2016,4,23,7,45,682.5,81.5,0.8,19.5,346.5,60.72,47.53
2016,4,23,8,0,725.0,88.0,0.7,20.0,405.0,64.29,50.33
2016,4,23,8,15,755.0,92.5,0.8,20.5,461.5,72.37,56.93
2016,4,23,8,30,785.0,97.0,0.9,21.0,518.0,74.38,58.29
2016,4,23,8,45,806.0,101.5,1.0,22.0,571.5,120.58,68.24
2016,4,23,9,0,827.0,106.0,1.1,23.0,625.0,181.35,104.45
2016,4,23,9,15,843.0,109.0,1.15,23.5,674.0,242.27,150.94
2016,4,23,9,30,859.0,112.0,1.2,24.0,723.0,304.5,202.31
2016,4,23,9,45,870.0,115.5,1.3,24.5,765.5,370.94,257.77
2016,4,23,10,0,881.0,119.0,1.4,25.0,808.0,432.03,308.43
2016,4,23,10,15,889.5,121.0,1.4,25.0,844.5,490.7,356.33
2016,4,23,10,30,898.0,123.0,1.4,25.0,881.0,548.59,402.1
2016,4,23,10,45,903.5,125.5,1.4,25.0,910.0,604.19,444.71
2016,4,23,11,0,909.0,128.0,1.4,25.0,939.0,658.22,484.82
2016,4,23,11,15,746.5,236.5,1.4,25.0,913.0,692.59,507.61
2016,4,23,11,30,584.0,345.0,1.4,25.0,887.0,708.83,516.71
2016,4,23,11,45,568.5,360.5,1.4,25.5,894.0,743.28,539.04
2016,4,23,12,0,553.0,376.0,1.4,26.0,901.0,775.09,558.88
2016,4,23,12,15,581.5,362.0,1.4,26.0,915.5,815.49,586.12
2016,4,23,12,30,610.0,348.0,1.4,26.0,930.0,855.04,612.42
2016,4,23,12,45,764.0,240.5,1.4,26.0,966.0,920.66,658.66
2016,4,23,13,0,918.0,133.0,1.4,26.0,1002.0,966.08,687.05
2016,4,23,13,15,915.0,132.5,1.45,26.0,988.5,985.8,699.87
2016,4,23,13,30,912.0,132.0,1.5,26.0,975.0,1001.72,710.74
2016,4,23,13,45,905.0,132.0,1.55,26.0,952.5,1010.38,717.26
2016,4,23,14,0,898.0,132.0,1.6,26.0,930.0,1015.05,721.53
2016,4,23,14,15,891.0,130.0,1.7,26.0,900.5,1013.79,723.0
2016,4,23,14,30,884.0,128.0,1.8,26.0,871.0,1008.55,722.12
2016,4,23,14,45,874.0,126.0,1.9,26.0,834.0,996.48,717.04
2016,4,23,15,0,864.0,124.0,2.0,26.0,797.0,980.67,709.65
2016,4,23,15,15,851.0,121.5,2.05,25.5,753.5,969.57,706.16
2016,4,23,15,30,838.0,119.0,2.1,25.0,710.0,942.96,692.57
2016,4,23,15,45,821.5,115.0,2.2,25.0,661.0,908.23,672.79
2016,4,23,16,0,805.0,111.0,2.3,25.0,612.0,870.67,650.84
2016,4,23,16,15,781.5,107.0,2.2,24.5,558.5,824.45,622.24
2016,4,23,16,30,758.0,103.0,2.1,24.0,505.0,776.36,591.95
2016,4,23,16,45,727.0,97.5,2.05,24.0,448.5,723.48,556.97
2016,4,23,17,0,696.0,92.0,2.0,24.0,392.0,665.83,517.82
2016,4,23,17,15,652.0,85.0,1.8,23.0,334.5,596.96,470.11
2016,4,23,17,30,608.0,78.0,1.6,22.0,277.0,529.63,420.75
2016,4,23,17,45,540.0,70.0,1.45,21.5,221.0,448.08,357.73
2016,4,23,18,0,472.0,62.0,1.3,21.0,165.0,371.38,295.89
2016,4,23,18,15,371.5,49.0,1.3,20.5,115.5,277.97,218.84
2016,4,23,18,30,271.0,36.0,1.3,20.0,66.0,192.91,145.02
2016,4,23,18,45,135.5,18.0,1.3,19.5,33.0,91.42,21.47
2016,4,23,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,65.0,23.0,1.05,16.0,30.5,18.13,5.12
2016,4,24,6,30,130.0,46.0,1.3,16.0,61.0,35.26,24.5
2016,4,24,6,45,197.0,68.5,1.6,16.5,106.0,51.62,39.58
2016,4,24,7,0,264.0,91.0,1.9,17.0,151.0,67.59,53.97
2016,4,24,7,15,322.5,108.0,1.95,17.5,202.0,79.58,64.55
2016,4,24,7,30,381.0,125.0,2.0,18.0,253.0,88.57,72.2
2016,4,24,7,45,424.5,139.0,2.15,18.5,306.0,96.71,78.92
2016,4,24,8,0,468.0,153.0,2.3,19.0,359.0,104.48,85.16
2016,4,24,8,15,249.5,180.5,2.4,19.0,292.0,122.52,100.22
2016,4,24,8,30,31.0,208.0,2.5,19.0,225.0,149.64,122.75
2016,4,24,8,45,40.0,236.0,2.7,19.5,260.0,172.59,133.86
2016,4,24,9,0,49.0,264.0,2.9,20.0,295.0,198.64,152.92
2016,4,24,9,15,25.0,213.0,3.05,20.5,229.0,168.32,129.29
2016,4,24,9,30,1.0,162.0,3.2,21.0,163.0,132.41,101.32
2016,4,24,9,45,10.0,220.0,3.35,21.5,228.0,180.77,138.87
2016,4,24,10,0,19.0,278.0,3.5,22.0,293.0,230.37,176.75
2016,4,24,10,15,13.0,235.5,3.55,22.0,246.0,197.65,151.22
2016,4,24,10,30,7.0,193.0,3.6,22.0,199.0,162.52,123.77
2016,4,24,10,45,12.5,251.5,3.65,22.0,262.5,213.68,163.49
2016,4,24,11,0,18.0,310.0,3.7,22.0,326.0,265.92,203.44
2016,4,24,11,15,180.0,375.5,3.65,22.0,542.5,430.87,329.82
2016,4,24,11,30,342.0,441.0,3.6,22.0,759.0,613.33,464.32
2016,4,24,11,45,310.0,457.5,3.6,22.5,748.5,626.45,471.7
2016,4,24,12,0,278.0,474.0,3.6,23.0,738.0,636.5,477.49
2016,4,24,12,15,158.0,442.5,3.55,23.0,593.0,523.04,394.3
2016,4,24,12,30,38.0,411.0,3.5,23.0,448.0,394.09,297.59
2016,4,24,12,45,24.0,312.5,3.45,23.0,336.0,297.5,225.94
2016,4,24,13,0,10.0,214.0,3.4,23.0,224.0,190.78,144.61
2016,4,24,13,15,25.5,308.5,3.35,23.0,332.5,300.98,229.38
2016,4,24,13,30,41.0,403.0,3.3,23.0,441.0,408.03,309.24
2016,4,24,13,45,145.5,422.5,3.3,23.0,553.0,548.44,414.79
2016,4,24,14,0,250.0,442.0,3.3,23.0,665.0,692.46,519.34
2016,4,24,14,15,129.0,323.5,3.25,23.0,439.0,443.93,338.79
2016,4,24,14,30,8.0,205.0,3.2,23.0,213.0,183.63,139.56
2016,4,24,14,45,11.5,233.5,3.2,23.0,243.5,213.32,163.41
2016,4,24,15,0,15.0,262.0,3.2,23.0,274.0,243.95,187.39
2016,4,24,15,15,185.0,282.5,3.2,23.0,414.0,463.51,359.82
2016,4,24,15,30,355.0,303.0,3.2,23.0,554.0,664.27,509.83
2016,4,24,15,45,497.0,235.0,3.2,23.0,560.0,736.0,564.88
2016,4,24,16,0,639.0,167.0,3.2,23.0,566.0,787.78,605.81
2016,4,24,16,15,613.0,159.5,3.15,23.0,515.5,739.97,573.05
2016,4,24,16,30,587.0,152.0,3.1,23.0,465.0,690.89,539.12
2016,4,24,16,45,555.0,142.5,3.1,23.0,412.5,626.94,493.94
2016,4,24,17,0,523.0,133.0,3.1,23.0,360.0,571.3,453.66
2016,4,24,17,15,476.5,122.0,2.9,22.5,306.0,504.22,403.65
2016,4,24,17,30,430.0,111.0,2.7,22.0,252.0,439.61,354.04
2016,4,24,17,45,371.5,96.0,2.5,22.0,201.0,365.89,294.94
2016,4,24,18,0,313.0,81.0,2.3,22.0,150.0,296.98,237.89
2016,4,24,18,15,230.0,61.5,2.15,21.5,104.5,215.33,169.55
2016,4,24,18,30,147.0,42.0,2.0,21.0,59.0,132.07,98.48
2016,4,24,18,45,73.5,21.0,1.95,20.5,29.5,62.67,17.47
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,22.0,2.15,20.0,35.0,16.99,5.16
2016,4,25,6,30,210.0,44.0,2.3,20.0,70.0,33.6,22.73
2016,4,25,6,45,300.5,59.5,2.45,20.5,118.0,44.96,33.21
2016,4,25,7,0,391.0,75.0,2.6,21.0,166.0,56.07,43.16
2016,4,25,7,15,195.5,69.0,2.7,21.5,114.5,52.57,40.2
2016,4,25,7,30,0.0,63.0,2.8,22.0,63.0,52.19,39.77
2016,4,25,7,45,1.5,104.0,2.95,23.0,105.0,83.75,66.52
2016,4,25,8,0,3.0,145.0,3.1,24.0,147.0,113.52,91.13
2016,4,25,8,15,76.5,192.5,3.2,24.5,234.0,139.98,112.64
2016,4,25,8,30,150.0,240.0,3.3,25.0,321.0,161.25,129.52
2016,4,25,8,45,83.0,231.0,3.4,25.5,277.0,172.65,129.61
2016,4,25,9,0,16.0,222.0,3.5,26.0,233.0,175.55,132.98
2016,4,25,9,15,49.0,274.5,3.55,26.0,309.5,213.64,160.67
2016,4,25,9,30,82.0,327.0,3.6,26.0,386.0,264.26,198.04
2016,4,25,9,45,98.5,353.5,3.65,26.5,428.5,297.89,222.75
2016,4,25,10,0,115.0,380.0,3.7,27.0,471.0,329.26,245.79
2016,4,25,10,15,120.0,394.0,3.7,27.0,492.5,354.91,265.16
2016,4,25,10,30,125.0,408.0,3.7,27.0,514.0,381.12,284.79
2016,4,25,10,45,122.5,428.5,3.7,27.5,535.5,408.57,304.48
2016,4,25,11,0,120.0,449.0,3.7,28.0,557.0,436.06,323.84
2016,4,25,11,15,468.0,311.5,3.7,28.0,745.5,570.21,425.37
2016,4,25,11,30,816.0,174.0,3.7,28.0,934.0,725.31,539.85
2016,4,25,11,45,840.0,160.5,3.7,28.5,951.5,771.05,571.23
2016,4,25,12,0,864.0,147.0,3.7,29.0,969.0,807.13,595.49
2016,4,25,12,15,517.0,321.5,3.65,29.0,814.0,725.69,533.5
2016,4,25,12,30,170.0,496.0,3.6,29.0,659.0,591.72,432.81
2016,4,25,12,45,195.5,491.0,3.6,29.0,678.0,621.87,455.35
2016,4,25,13,0,221.0,486.0,3.6,29.0,697.0,652.18,477.12
2016,4,25,13,15,252.0,472.5,3.55,29.0,709.5,692.83,505.84
2016,4,25,13,30,283.0,459.0,3.5,29.0,722.0,720.89,525.94
2016,4,25,13,45,279.5,448.0,3.5,29.5,703.0,717.23,522.83
2016,4,25,14,0,276.0,437.0,3.5,30.0,684.0,711.62,518.65
2016,4,25,14,15,192.5,425.0,3.45,30.0,594.5,607.38,445.73
2016,4,25,14,30,109.0,413.0,3.4,30.0,505.0,499.74,368.97
2016,4,25,14,45,445.0,281.5,3.35,30.0,632.5,750.46,554.67
2016,4,25,15,0,781.0,150.0,3.3,30.0,760.0,936.91,683.56
2016,4,25,15,15,766.5,146.5,3.25,29.5,718.0,912.35,668.35
2016,4,25,15,30,752.0,143.0,3.2,29.0,676.0,884.66,652.68
2016,4,25,15,45,567.0,196.5,3.2,29.0,583.0,757.3,567.04
2016,4,25,16,0,382.0,250.0,3.2,29.0,490.0,619.48,468.53
2016,4,25,16,15,518.0,188.5,3.1,28.5,483.0,679.79,517.4
2016,4,25,16,30,654.0,127.0,3.0,28.0,476.0,718.47,548.69
2016,4,25,16,45,618.5,120.5,2.9,28.0,422.0,660.14,508.3
2016,4,25,17,0,583.0,114.0,2.8,28.0,368.0,601.87,467.0
2016,4,25,17,15,537.0,105.0,2.75,27.5,313.5,533.88,418.24
2016,4,25,17,30,491.0,96.0,2.7,27.0,259.0,461.76,364.76
2016,4,25,17,45,425.0,84.5,2.7,26.5,206.5,384.53,305.06
2016,4,25,18,0,359.0,73.0,2.7,26.0,154.0,312.78,247.31
2016,4,25,18,15,270.0,57.0,2.95,25.5,107.5,229.67,178.78
2016,4,25,18,30,181.0,41.0,3.2,25.0,61.0,156.08,115.75
2016,4,25,18,45,90.5,20.5,3.45,25.0,30.5,76.81,26.66
2016,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,86.0,24.0,3.35,21.0,34.5,18.97,7.13
2016,4,26,6,30,172.0,48.0,3.4,21.0,69.0,36.9,25.45
2016,4,26,6,45,246.5,67.5,3.5,21.5,116.0,50.47,37.82
2016,4,26,7,0,321.0,87.0,3.6,22.0,163.0,64.09,49.91
2016,4,26,7,15,160.5,99.0,3.75,22.0,137.0,72.43,57.26
2016,4,26,7,30,0.0,111.0,3.9,22.0,111.0,87.5,70.19
2016,4,26,7,45,21.5,143.0,4.05,22.5,152.5,110.86,89.76
2016,4,26,8,0,43.0,175.0,4.2,23.0,194.0,127.73,103.51
2016,4,26,8,15,80.0,207.5,4.3,23.5,249.0,148.52,120.29
2016,4,26,8,30,117.0,240.0,4.4,24.0,304.0,160.78,129.77
2016,4,26,8,45,88.5,256.5,4.5,24.5,307.5,187.69,141.94
2016,4,26,9,0,60.0,273.0,4.6,25.0,311.0,205.54,155.21
2016,4,26,9,15,151.5,303.5,4.65,25.0,410.0,244.97,181.56
2016,4,26,9,30,243.0,334.0,4.7,25.0,509.0,303.89,224.05
2016,4,26,9,45,275.0,349.5,4.8,25.5,558.0,340.39,251.97
2016,4,26,10,0,307.0,365.0,4.9,26.0,607.0,386.96,287.72
2016,4,26,10,15,261.5,393.0,4.95,26.5,606.5,411.94,307.87
2016,4,26,10,30,216.0,421.0,5.0,27.0,606.0,435.02,325.54
2016,4,26,10,45,227.0,426.5,5.05,27.5,626.0,464.02,347.0
2016,4,26,11,0,238.0,432.0,5.1,28.0,646.0,492.88,368.07
2016,4,26,11,15,506.5,318.5,5.1,28.0,787.0,599.9,449.66
2016,4,26,11,30,775.0,205.0,5.1,28.0,928.0,720.65,540.39
2016,4,26,11,45,564.0,326.5,5.2,28.0,856.5,709.01,529.06
2016,4,26,12,0,353.0,448.0,5.3,28.0,785.0,671.3,498.82
2016,4,26,12,15,324.5,461.5,5.3,28.0,772.5,681.0,505.52
2016,4,26,12,30,296.0,475.0,5.3,28.0,760.0,687.92,509.93
2016,4,26,12,45,214.0,481.5,5.35,28.5,687.5,628.75,465.94
2016,4,26,13,0,132.0,488.0,5.4,29.0,615.0,572.68,423.68
2016,4,26,13,15,125.0,479.5,5.35,29.0,598.0,567.47,420.22
2016,4,26,13,30,118.0,471.0,5.3,29.0,581.0,560.89,415.64
2016,4,26,13,45,157.0,462.0,5.3,29.0,604.5,596.64,442.76
2016,4,26,14,0,196.0,453.0,5.3,29.0,628.0,632.17,469.52
2016,4,26,14,15,144.5,430.5,5.3,29.0,557.5,565.43,421.26
2016,4,26,14,30,93.0,408.0,5.3,29.0,487.0,478.36,358.02
2016,4,26,14,45,54.5,336.5,5.3,29.0,382.5,370.75,279.03
2016,4,26,15,0,16.0,265.0,5.3,29.0,278.0,247.43,186.18
2016,4,26,15,15,117.5,299.5,5.2,28.5,384.0,415.87,317.16
2016,4,26,15,30,219.0,334.0,5.1,28.0,490.0,549.3,418.82
2016,4,26,15,45,125.0,289.5,5.0,28.0,377.0,414.13,317.17
2016,4,26,16,0,31.0,245.0,4.9,28.0,264.0,264.18,202.01
2016,4,26,16,15,65.5,239.5,4.7,27.5,275.5,290.67,224.79
2016,4,26,16,30,100.0,234.0,4.5,27.0,287.0,315.59,246.0
2016,4,26,16,45,155.5,207.0,4.35,26.5,279.5,345.73,271.88
2016,4,26,17,0,211.0,180.0,4.2,26.0,272.0,354.44,281.23
2016,4,26,17,15,161.0,165.5,4.1,25.5,230.0,297.36,236.58
2016,4,26,17,30,111.0,151.0,4.0,25.0,188.0,244.77,194.69
2016,4,26,17,45,116.0,126.5,3.95,25.0,158.5,218.28,173.52
2016,4,26,18,0,121.0,102.0,3.9,25.0,129.0,190.86,150.64
2016,4,26,18,15,79.5,70.5,3.85,24.5,86.0,127.52,97.96
2016,4,26,18,30,38.0,39.0,3.8,24.0,43.0,66.0,46.48
2016,4,26,18,45,19.0,19.5,3.8,23.5,21.5,26.3,6.93
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,0.0,6.0,0.6,20.0,6.0,5.12,0.0
2016,4,27,6,15,93.5,27.5,0.7,20.0,39.5,21.55,9.66
2016,4,27,6,30,187.0,49.0,0.8,20.0,73.0,37.69,26.37
2016,4,27,6,45,285.0,65.5,0.9,20.0,123.0,49.18,37.02
2016,4,27,7,0,383.0,82.0,1.0,20.0,173.0,60.91,47.59
2016,4,27,7,15,448.5,94.0,1.0,20.5,228.5,68.96,54.59
2016,4,27,7,30,514.0,106.0,1.0,21.0,284.0,76.79,61.16
2016,4,27,7,45,574.5,111.5,1.05,21.5,343.5,81.27,64.69
2016,4,27,8,0,635.0,117.0,1.1,22.0,403.0,83.26,66.01
2016,4,27,8,15,669.5,123.5,1.05,22.5,459.0,85.59,67.58
2016,4,27,8,30,704.0,130.0,1.0,23.0,515.0,87.78,69.01
2016,4,27,8,45,741.5,130.5,1.0,23.5,571.5,129.35,76.38
2016,4,27,9,0,779.0,131.0,1.0,24.0,628.0,186.1,109.53
2016,4,27,9,15,797.5,135.0,1.05,24.5,677.0,251.83,159.18
2016,4,27,9,30,816.0,139.0,1.1,25.0,726.0,312.43,208.39
2016,4,27,9,45,839.0,137.5,1.2,26.0,772.0,371.78,256.99
2016,4,27,10,0,862.0,136.0,1.3,27.0,818.0,432.71,306.07
2016,4,27,10,15,872.0,138.5,1.4,27.0,855.0,492.27,354.3
2016,4,27,10,30,882.0,141.0,1.5,27.0,892.0,551.37,400.86
2016,4,27,10,45,893.5,140.5,1.6,27.5,923.0,606.96,442.84
2016,4,27,11,0,905.0,140.0,1.7,28.0,954.0,661.56,482.82
2016,4,27,11,15,910.0,141.0,1.75,28.0,975.5,711.84,519.36
2016,4,27,11,30,915.0,142.0,1.8,28.0,997.0,760.09,553.64
2016,4,27,11,45,925.5,138.0,1.9,28.5,1012.5,806.25,585.19
2016,4,27,12,0,936.0,134.0,2.0,29.0,1028.0,850.32,613.31
2016,4,27,12,15,937.0,134.0,2.05,29.0,1032.0,887.63,637.35
2016,4,27,12,30,938.0,134.0,2.1,29.0,1036.0,921.9,659.41
2016,4,27,12,45,938.5,133.0,2.15,29.5,1031.5,951.68,677.26
2016,4,27,13,0,939.0,132.0,2.2,30.0,1027.0,978.03,692.92
2016,4,27,13,15,936.5,131.0,2.2,29.5,1013.5,997.99,706.9
2016,4,27,13,30,934.0,130.0,2.2,29.0,1000.0,1014.07,718.64
2016,4,27,13,45,931.0,128.0,2.2,29.0,978.5,1024.75,725.74
2016,4,27,14,0,928.0,126.0,2.2,29.0,957.0,1031.37,730.49
2016,4,27,14,15,921.0,124.5,2.15,29.0,926.5,1030.52,730.19
2016,4,27,14,30,914.0,123.0,2.1,29.0,896.0,1025.6,727.57
2016,4,27,14,45,906.5,120.0,2.1,29.0,859.0,1014.68,721.97
2016,4,27,15,0,899.0,117.0,2.1,29.0,822.0,999.82,714.09
2016,4,27,15,15,886.0,114.5,1.95,29.0,777.5,976.49,699.25
2016,4,27,15,30,873.0,112.0,1.8,29.0,733.0,949.69,682.34
2016,4,27,15,45,856.0,109.0,1.65,29.0,683.0,925.71,667.28
2016,4,27,16,0,839.0,106.0,1.5,29.0,633.0,888.11,643.44
2016,4,27,16,15,816.5,102.0,1.45,29.0,579.0,842.0,615.26
2016,4,27,16,30,794.0,98.0,1.4,29.0,525.0,793.9,585.47
2016,4,27,16,45,763.5,93.0,1.35,29.0,467.5,736.65,549.0
2016,4,27,17,0,733.0,88.0,1.3,29.0,410.0,682.54,513.94
2016,4,27,17,15,690.0,82.0,1.15,28.5,351.5,614.48,468.01
2016,4,27,17,30,647.0,76.0,1.0,28.0,293.0,547.79,420.36
2016,4,27,17,45,582.0,68.5,0.9,27.5,235.5,467.51,361.02
2016,4,27,18,0,517.0,61.0,0.8,27.0,178.0,391.75,302.45
2016,4,27,18,15,415.5,49.5,0.8,26.5,126.5,297.89,227.99
2016,4,27,18,30,314.0,38.0,0.8,26.0,75.0,214.12,158.13
2016,4,27,18,45,157.0,19.0,0.8,25.5,37.5,105.15,47.74
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,16.0,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,32.0,8.0,1.0,16.0,9.0,6.83,0.0
2016,4,28,6,15,149.5,26.5,1.25,16.5,45.0,20.49,9.6
2016,4,28,6,30,267.0,45.0,1.5,17.0,81.0,34.5,24.04
2016,4,28,6,45,359.0,59.0,1.8,18.0,131.0,44.83,33.57
2016,4,28,7,0,451.0,73.0,2.1,19.0,181.0,57.17,44.55
2016,4,28,7,15,511.5,83.0,2.3,19.5,236.5,63.46,50.05
2016,4,28,7,30,572.0,93.0,2.5,20.0,292.0,69.54,55.17
2016,4,28,7,45,472.0,128.0,2.7,21.0,311.5,89.63,72.06
2016,4,28,8,0,372.0,163.0,2.9,22.0,331.0,109.18,88.11
2016,4,28,8,15,546.5,141.0,3.1,22.5,423.0,95.7,76.2
2016,4,28,8,30,721.0,119.0,3.3,23.0,515.0,80.64,63.08
2016,4,28,8,45,743.5,124.0,3.5,24.0,567.0,125.11,73.03
2016,4,28,9,0,766.0,129.0,3.7,25.0,619.0,189.61,113.11
2016,4,28,9,15,783.0,132.5,3.75,25.0,666.5,246.92,157.18
2016,4,28,9,30,800.0,136.0,3.8,25.0,714.0,305.75,206.42
2016,4,28,9,45,583.5,242.5,3.9,25.5,677.0,361.47,259.56
2016,4,28,10,0,367.0,349.0,4.0,26.0,640.0,397.95,293.83
2016,4,28,10,15,603.5,249.5,4.0,26.0,753.5,454.51,336.24
2016,4,28,10,30,840.0,150.0,4.0,26.0,867.0,536.9,399.62
2016,4,28,10,45,842.5,154.5,4.05,26.5,894.0,590.46,441.22
2016,4,28,11,0,845.0,159.0,4.1,27.0,921.0,642.41,480.43
2016,4,28,11,15,849.0,160.5,4.1,27.0,941.0,691.1,517.09
2016,4,28,11,30,853.0,162.0,4.1,27.0,961.0,737.88,551.54
2016,4,28,11,45,849.0,167.0,4.1,27.5,970.5,779.61,580.49
2016,4,28,12,0,845.0,172.0,4.1,28.0,980.0,818.53,606.83
2016,4,28,12,15,844.0,172.0,4.1,28.0,982.5,852.69,629.99
2016,4,28,12,30,843.0,172.0,4.1,28.0,985.0,883.89,650.79
2016,4,28,12,45,827.0,181.0,4.1,28.5,975.0,906.92,664.78
2016,4,28,13,0,811.0,190.0,4.1,29.0,965.0,926.1,676.23
2016,4,28,13,15,805.5,189.0,4.05,29.0,950.0,942.06,686.71
2016,4,28,13,30,800.0,188.0,4.0,29.0,935.0,954.34,694.87
2016,4,28,13,45,767.5,203.0,3.95,29.0,906.0,951.95,693.49
2016,4,28,14,0,735.0,218.0,3.9,29.0,877.0,956.51,696.92
2016,4,28,14,15,470.5,319.5,3.85,29.0,736.5,803.0,589.53
2016,4,28,14,30,206.0,421.0,3.8,29.0,596.0,618.5,456.69
2016,4,28,14,45,109.0,330.0,3.8,29.0,422.5,434.51,325.36
2016,4,28,15,0,12.0,239.0,3.8,29.0,249.0,219.13,163.91
2016,4,28,15,15,37.5,277.0,3.75,28.5,305.0,297.06,224.71
2016,4,28,15,30,63.0,315.0,3.7,28.0,361.0,363.03,275.49
2016,4,28,15,45,50.5,284.5,3.65,28.0,319.5,321.2,244.39
2016,4,28,16,0,38.0,254.0,3.6,28.0,278.0,279.38,213.26
2016,4,28,16,15,19.0,147.5,3.5,27.5,159.5,152.61,116.16
2016,4,28,16,30,0.0,41.0,3.4,27.0,41.0,33.95,21.79
2016,4,28,16,45,48.5,112.5,3.35,27.0,134.0,141.58,109.87
2016,4,28,17,0,97.0,184.0,3.3,27.0,227.0,257.04,201.88
2016,4,28,17,15,72.0,162.5,3.25,26.5,192.0,215.29,169.08
2016,4,28,17,30,47.0,141.0,3.2,26.0,157.0,175.52,137.57
2016,4,28,17,45,92.5,121.0,3.2,26.0,145.0,194.83,153.75
2016,4,28,18,0,138.0,101.0,3.2,26.0,133.0,197.41,155.37
2016,4,28,18,15,95.0,70.5,3.25,25.5,89.5,134.02,102.88
2016,4,28,18,30,52.0,40.0,3.3,25.0,46.0,72.89,51.9
2016,4,28,18,45,26.0,20.0,3.35,24.5,23.0,34.69,13.66
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,3.41,0.0
2016,4,29,6,15,46.5,26.0,3.0,22.0,32.0,20.96,10.02
2016,4,29,6,30,87.0,48.0,3.2,22.0,60.0,37.48,26.03
2016,4,29,6,45,131.0,75.5,3.4,22.5,103.0,57.12,43.44
2016,4,29,7,0,175.0,103.0,3.6,23.0,146.0,74.84,58.96
2016,4,29,7,15,87.5,88.0,3.9,23.5,109.5,67.52,52.7
2016,4,29,7,30,0.0,73.0,4.2,24.0,73.0,60.27,46.32
2016,4,29,7,45,0.0,103.0,4.5,24.5,103.0,83.2,65.62
2016,4,29,8,0,0.0,133.0,4.8,25.0,133.0,105.5,84.05
2016,4,29,8,15,4.5,158.0,4.95,25.0,160.5,123.97,99.17
2016,4,29,8,30,9.0,183.0,5.1,25.0,188.0,142.16,113.91
2016,4,29,8,45,8.0,189.5,5.25,25.5,194.0,149.21,113.64
2016,4,29,9,0,7.0,196.0,5.4,26.0,200.0,156.2,118.49
2016,4,29,9,15,10.0,215.0,5.45,26.0,222.0,172.76,130.96
2016,4,29,9,30,13.0,234.0,5.5,26.0,244.0,189.86,143.86
2016,4,29,9,45,13.5,246.0,5.55,26.5,257.0,201.48,152.3
2016,4,29,10,0,14.0,258.0,5.6,27.0,270.0,213.19,160.77
2016,4,29,10,15,57.5,337.5,5.6,27.0,387.0,289.94,218.57
2016,4,29,10,30,101.0,417.0,5.6,27.0,504.0,377.33,283.81
2016,4,29,10,45,105.5,430.5,5.7,27.5,524.0,400.96,300.87
2016,4,29,11,0,110.0,444.0,5.8,28.0,544.0,425.03,318.24
2016,4,29,11,15,63.0,360.5,5.85,28.0,418.5,338.76,254.27
2016,4,29,11,30,16.0,277.0,5.9,28.0,293.0,241.64,180.89
2016,4,29,11,45,15.5,280.0,5.95,28.0,295.5,245.53,183.9
2016,4,29,12,0,15.0,283.0,6.0,28.0,298.0,249.32,186.73
2016,4,29,12,15,28.0,353.0,5.95,28.0,380.5,328.34,246.17
2016,4,29,12,30,41.0,423.0,5.9,28.0,463.0,405.62,303.34
2016,4,29,12,45,29.0,364.5,5.9,28.5,392.5,347.57,259.73
2016,4,29,13,0,17.0,306.0,5.9,29.0,322.0,276.77,206.55
2016,4,29,13,15,42.5,375.5,5.85,28.5,415.5,377.63,282.89
2016,4,29,13,30,68.0,445.0,5.8,28.0,509.0,471.64,352.91
2016,4,29,13,45,73.5,438.5,5.75,28.0,506.0,475.5,355.97
2016,4,29,14,0,79.0,432.0,5.7,28.0,503.0,479.0,359.06
2016,4,29,14,15,131.0,428.0,5.55,28.0,541.0,547.49,410.6
2016,4,29,14,30,183.0,424.0,5.4,28.0,579.0,598.4,448.89
2016,4,29,14,45,161.5,404.0,5.3,28.0,536.5,560.86,421.77
2016,4,29,15,0,140.0,384.0,5.2,28.0,494.0,522.38,394.12
2016,4,29,15,15,218.5,353.0,5.05,28.0,514.0,566.08,429.17
2016,4,29,15,30,297.0,322.0,4.9,28.0,534.0,624.87,474.2
2016,4,29,15,45,185.5,300.0,4.75,28.0,429.5,478.52,365.78
2016,4,29,16,0,74.0,278.0,4.6,28.0,325.0,337.1,258.27
2016,4,29,16,15,154.0,255.5,4.4,27.5,342.0,400.01,309.74
2016,4,29,16,30,234.0,233.0,4.2,27.0,359.0,439.67,343.04
2016,4,29,16,45,243.0,205.5,4.05,27.0,324.0,427.05,334.43
2016,4,29,17,0,252.0,178.0,3.9,27.0,289.0,395.66,311.73
2016,4,29,17,15,169.5,172.5,3.85,26.5,242.5,309.64,244.92
2016,4,29,17,30,87.0,167.0,3.8,26.0,196.0,235.32,185.7
2016,4,29,17,45,63.0,132.0,3.8,26.0,151.0,179.55,141.02
2016,4,29,18,0,39.0,97.0,3.8,26.0,106.0,124.87,96.35
2016,4,29,18,15,19.5,64.0,3.8,25.5,68.5,76.28,56.28
2016,4,29,18,30,0.0,31.0,3.8,25.0,31.0,25.81,14.82
2016,4,29,18,45,0.0,15.5,3.85,24.5,15.5,12.78,1.91
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,30,5,45,3.5,3.5,2.45,17.0,3.5,0.0,0.0
2016,4,30,6,0,7.0,7.0,2.8,17.0,7.0,5.97,0.0
2016,4,30,6,15,69.0,31.5,2.9,17.0,40.5,24.9,13.72
2016,4,30,6,30,131.0,56.0,3.0,17.0,74.0,42.37,30.88
2016,4,30,6,45,218.0,76.0,3.2,17.5,122.5,56.99,44.28
2016,4,30,7,0,305.0,96.0,3.4,18.0,171.0,71.35,57.14
2016,4,30,7,15,366.0,111.5,3.5,18.5,224.5,80.18,64.85
2016,4,30,7,30,427.0,127.0,3.6,19.0,278.0,89.87,73.05
2016,4,30,7,45,483.0,135.5,3.75,19.5,334.0,94.53,76.71
2016,4,30,8,0,539.0,144.0,3.9,20.0,390.0,99.04,80.15
2016,4,30,8,15,573.5,153.0,3.9,20.5,444.5,103.39,83.38
2016,4,30,8,30,608.0,162.0,3.9,21.0,499.0,107.68,86.53
2016,4,30,8,45,491.5,212.0,3.95,22.0,501.0,165.27,113.28
2016,4,30,9,0,375.0,262.0,4.0,23.0,503.0,224.96,158.13
2016,4,30,9,15,544.0,221.5,3.85,23.5,601.0,255.41,174.26
2016,4,30,9,30,713.0,181.0,3.7,24.0,699.0,309.21,212.54
2016,4,30,9,45,739.0,179.0,3.6,24.5,743.5,364.11,258.45
2016,4,30,10,0,765.0,177.0,3.5,25.0,788.0,421.08,305.58
2016,4,30,10,15,776.5,180.0,3.4,25.0,823.5,480.09,353.95
2016,4,30,10,30,788.0,183.0,3.3,25.0,859.0,535.03,398.05
2016,4,30,10,45,806.0,179.0,3.2,25.5,890.0,587.82,438.53
2016,4,30,11,0,824.0,175.0,3.1,26.0,921.0,640.55,477.63
2016,4,30,11,15,630.5,288.5,3.0,26.0,867.0,650.58,483.66
2016,4,30,11,30,437.0,402.0,2.9,26.0,813.0,643.97,476.53
2016,4,30,11,45,655.0,279.5,2.85,26.5,904.0,731.09,540.74
2016,4,30,12,0,873.0,157.0,2.8,27.0,995.0,815.55,601.42
2016,4,30,12,15,874.0,157.5,2.75,27.0,999.0,851.07,624.08
2016,4,30,12,30,875.0,158.0,2.7,27.0,1003.0,883.85,645.13
2016,4,30,12,45,876.5,155.5,2.65,27.5,998.5,911.73,661.55
2016,4,30,13,0,878.0,153.0,2.6,28.0,994.0,936.44,675.82
2016,4,30,13,15,875.0,152.5,2.6,28.0,980.5,955.37,688.13
2016,4,30,13,30,872.0,152.0,2.6,28.0,967.0,970.68,698.24
2016,4,30,13,45,869.0,149.0,2.65,28.0,946.0,980.01,705.1
2016,4,30,14,0,866.0,146.0,2.7,28.0,925.0,985.47,709.67
2016,4,30,14,15,859.0,144.5,2.7,28.0,896.0,984.63,709.93
2016,4,30,14,30,852.0,143.0,2.7,28.0,867.0,993.3,716.51
2016,4,30,14,45,845.0,139.0,2.7,28.0,831.5,982.02,710.33
2016,4,30,15,0,838.0,135.0,2.7,28.0,796.0,966.96,702.01
2016,4,30,15,15,825.0,132.0,2.6,28.0,753.0,943.66,687.59
2016,4,30,15,30,812.0,129.0,2.5,28.0,710.0,917.04,671.12
2016,4,30,15,45,798.0,124.0,2.45,28.0,663.0,884.23,651.02
2016,4,30,16,0,784.0,119.0,2.4,28.0,616.0,848.56,628.97
2016,4,30,16,15,761.5,114.5,2.3,27.5,563.0,803.55,601.25
2016,4,30,16,30,739.0,110.0,2.2,27.0,510.0,761.29,575.09
2016,4,30,16,45,712.0,103.5,2.1,27.0,455.5,707.23,539.08
2016,4,30,17,0,685.0,97.0,2.0,27.0,401.0,652.45,501.97
2016,4,30,17,15,642.5,90.0,1.8,26.0,344.5,585.77,455.69
2016,4,30,17,30,600.0,83.0,1.6,25.0,288.0,520.52,408.44
2016,4,30,17,45,543.5,73.5,1.4,24.5,233.0,445.72,351.26
2016,4,30,18,0,487.0,64.0,1.2,24.0,178.0,374.76,294.78
2016,4,30,18,15,392.0,52.5,1.15,23.0,128.0,286.31,223.37
2016,4,30,18,30,297.0,41.0,1.1,22.0,78.0,205.35,155.23
2016,4,30,18,45,148.5,20.5,1.1,21.5,39.0,100.15,55.64
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.5,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,49.0,12.0,3.8,17.0,14.0,10.24,0.0
2016,5,1,6,15,167.0,29.5,3.9,17.5,50.5,22.77,12.31
2016,5,1,6,30,285.0,47.0,4.0,18.0,87.0,36.0,25.33
2016,5,1,6,45,367.5,60.0,4.1,18.5,136.0,45.53,34.16
2016,5,1,7,0,450.0,73.0,4.2,19.0,185.0,56.79,44.24
2016,5,1,7,15,225.0,71.5,4.3,19.5,127.5,51.23,39.38
2016,5,1,7,30,0.0,70.0,4.4,20.0,70.0,58.03,45.16
2016,5,1,7,45,0.0,83.0,4.55,20.5,83.0,68.43,53.93
2016,5,1,8,0,0.0,96.0,4.7,21.0,96.0,78.75,62.49
2016,5,1,8,15,0.0,114.5,4.75,21.0,114.5,93.08,74.47
2016,5,1,8,30,0.0,133.0,4.8,21.0,133.0,107.22,86.18
2016,5,1,8,45,0.0,94.0,4.85,21.5,94.0,78.14,58.32
2016,5,1,9,0,0.0,55.0,4.9,22.0,55.0,45.67,31.68
2016,5,1,9,15,3.0,126.0,4.9,22.0,128.5,104.28,78.78
2016,5,1,9,30,6.0,197.0,4.9,22.0,202.0,160.47,123.14
2016,5,1,9,45,10.0,227.5,4.9,22.5,235.5,186.41,142.87
2016,5,1,10,0,14.0,258.0,4.9,23.0,269.0,213.14,163.09
2016,5,1,10,15,15.0,272.0,4.9,23.0,284.5,226.69,173.35
2016,5,1,10,30,16.0,286.0,4.9,23.0,300.0,240.44,183.77
2016,5,1,10,45,93.0,372.5,4.95,23.5,457.0,349.74,266.82
2016,5,1,11,0,170.0,459.0,5.0,24.0,614.0,470.52,356.62
2016,5,1,11,15,110.5,443.0,5.0,24.0,545.0,435.49,330.03
2016,5,1,11,30,51.0,427.0,5.0,24.0,476.0,390.84,296.07
2016,5,1,11,45,66.5,449.0,5.0,24.0,513.5,427.52,323.66
2016,5,1,12,0,82.0,471.0,5.0,24.0,551.0,465.97,352.21
2016,5,1,12,15,88.0,467.5,5.0,24.0,553.0,476.11,359.81
2016,5,1,12,30,94.0,464.0,5.0,24.0,555.0,486.05,367.4
2016,5,1,12,45,108.0,466.5,5.05,24.0,571.0,508.13,384.18
2016,5,1,13,0,122.0,469.0,5.1,24.0,587.0,542.68,409.92
2016,5,1,13,15,114.5,469.0,5.1,24.0,578.5,544.39,411.08
2016,5,1,13,30,107.0,469.0,5.1,24.0,570.0,530.22,400.95
2016,5,1,13,45,60.5,369.5,5.2,24.0,426.5,395.46,301.26
2016,5,1,14,0,14.0,270.0,5.3,24.0,283.0,246.05,187.45
2016,5,1,14,15,14.0,261.0,5.25,24.0,273.5,238.71,182.28
2016,5,1,14,30,14.0,252.0,5.2,24.0,264.0,231.26,176.82
2016,5,1,14,45,180.5,302.0,5.2,24.0,445.0,472.91,366.39
2016,5,1,15,0,347.0,352.0,5.2,24.0,626.0,703.33,538.64
2016,5,1,15,15,341.5,333.0,5.15,24.0,591.0,677.66,520.14
2016,5,1,15,30,336.0,314.0,5.1,24.0,556.0,650.23,501.45
2016,5,1,15,45,466.0,253.0,5.05,24.0,563.0,716.92,554.71
2016,5,1,16,0,596.0,192.0,5.0,24.0,570.0,764.25,593.29
2016,5,1,16,15,568.5,183.0,4.85,23.5,519.5,708.68,554.53
2016,5,1,16,30,541.0,174.0,4.7,23.0,469.0,659.38,520.05
2016,5,1,16,45,506.0,163.5,4.6,23.0,416.0,602.16,478.09
2016,5,1,17,0,471.0,153.0,4.5,23.0,363.0,545.55,435.82
2016,5,1,17,15,426.0,140.0,4.25,22.5,310.0,480.19,386.26
2016,5,1,17,30,381.0,127.0,4.0,22.0,257.0,417.26,337.39
2016,5,1,17,45,322.0,110.0,3.8,22.0,206.0,331.9,268.86
2016,5,1,18,0,263.0,93.0,3.6,22.0,155.0,265.46,213.58
2016,5,1,18,15,193.5,70.5,3.55,21.5,109.5,191.92,151.78
2016,5,1,18,30,124.0,48.0,3.5,21.0,64.0,124.91,94.42
2016,5,1,18,45,62.0,26.0,3.5,20.5,34.0,65.09,36.35
2016,5,1,19,0,0.0,4.0,3.5,20.0,4.0,3.41,0.0
2016,5,1,19,15,0.0,2.0,3.55,19.5,2.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,23.5,6.0,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,47.0,12.0,5.0,14.0,13.0,10.24,0.0
2016,5,2,6,15,147.0,30.5,5.05,14.0,48.5,23.46,13.34
2016,5,2,6,30,247.0,49.0,5.1,14.0,84.0,37.29,26.95
2016,5,2,6,45,322.5,64.0,5.15,14.0,131.5,48.13,37.14
2016,5,2,7,0,398.0,79.0,5.2,14.0,179.0,58.68,46.85
2016,5,2,7,15,454.5,90.0,5.3,14.0,231.5,66.02,53.46
2016,5,2,7,30,511.0,101.0,5.4,14.0,284.0,74.61,61.01
2016,5,2,7,45,255.5,80.0,5.5,14.5,171.5,55.3,43.61
2016,5,2,8,0,0.0,59.0,5.6,15.0,59.0,48.88,37.7
2016,5,2,8,15,0.0,67.0,5.55,15.0,67.0,55.58,43.43
2016,5,2,8,30,0.0,75.0,5.5,15.0,75.0,62.29,49.13
2016,5,2,8,45,6.0,144.5,5.5,15.5,148.5,117.01,91.79
2016,5,2,9,0,12.0,214.0,5.5,16.0,222.0,169.69,133.98
2016,5,2,9,15,6.0,168.0,5.45,16.0,172.0,137.19,107.37
2016,5,2,9,30,0.0,122.0,5.4,16.0,122.0,100.81,77.68
2016,5,2,9,45,2.0,146.0,5.35,16.0,147.5,120.76,93.74
2016,5,2,10,0,4.0,170.0,5.3,16.0,173.0,141.06,109.96
2016,5,2,10,15,6.0,187.0,5.2,16.0,192.5,156.19,121.95
2016,5,2,10,30,8.0,204.0,5.1,16.0,212.0,171.68,134.22
2016,5,2,10,45,8.5,208.0,5.0,16.5,216.5,176.26,137.45
2016,5,2,11,0,9.0,212.0,4.9,17.0,221.0,180.87,140.74
2016,5,2,11,15,73.0,345.5,4.9,17.0,414.5,332.39,260.43
2016,5,2,11,30,137.0,479.0,4.9,17.0,608.0,493.78,383.83
2016,5,2,11,45,178.0,485.0,4.95,17.0,655.0,542.14,420.6
2016,5,2,12,0,219.0,491.0,5.0,17.0,702.0,593.43,459.76
2016,5,2,12,15,129.5,456.5,5.1,17.0,581.5,506.97,393.81
2016,5,2,12,30,40.0,422.0,5.2,17.0,461.0,402.84,313.18
2016,5,2,12,45,43.5,426.5,5.35,17.5,469.0,415.23,322.67
2016,5,2,13,0,47.0,431.0,5.5,18.0,477.0,427.62,331.87
2016,5,2,13,15,33.0,376.5,5.55,18.0,408.5,368.85,286.96
2016,5,2,13,30,19.0,322.0,5.6,18.0,340.0,295.07,229.98
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,273.37,213.38
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,251.33,196.32
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,263.59,206.26
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,276.11,216.38
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,250.71,196.26
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,225.15,176.04
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,146.29,113.43
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,69.98,51.75
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,60.31,44.03
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,50.66,36.25
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,190.4,152.99
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,352.26,284.24
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,315.48,255.22
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,278.6,226.31
