Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,77.6,56.51
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,41.52,25.74
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,7.26,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,14.06,2.25
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,34.19,23.05
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,53.44,40.48
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,71.68,56.69
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,88.08,70.96
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,93.81,75.72
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,104.34,84.38
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,112.97,91.22
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,132.7,107.25
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,133.37,107.15
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,138.61,110.87
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,172.04,117.15
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,218.0,144.07
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,265.39,178.88
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,314.94,218.11
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,363.43,256.9
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,412.18,295.63
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,460.78,333.53
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,509.79,370.55
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,556.5,404.75
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,603.24,437.8
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,646.52,468.56
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,688.73,497.8
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,699.87,503.38
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,697.64,499.66
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,723.53,517.84
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,748.4,534.98
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,811.3,576.69
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,879.68,620.4
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,783.67,553.2
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,656.37,465.44
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,551.06,395.07
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,426.18,308.39
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,632.99,458.09
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,823.66,587.26
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,793.16,566.29
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,760.35,546.12
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,734.08,530.06
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,706.03,512.65
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,708.32,517.67
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,703.9,517.95
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,671.49,498.33
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,636.42,476.79
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,527.13,399.21
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,411.0,314.8
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,356.41,275.33
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,292.67,227.58
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,243.42,190.01
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,196.19,152.78
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,164.08,126.57
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,139.42,104.88
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,75.18,50.75
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,19.73,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,8.01,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,9.39,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,17.77,4.94
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,34.34,23.08
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,49.68,36.97
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,60.05,46.27
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,67.95,53.15
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,85.07,67.64
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,99.27,79.33
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,121.86,97.78
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,144.94,116.25
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,162.63,129.91
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,170.77,135.62
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,197.86,145.16
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,232.41,167.15
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,243.31,177.17
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,253.07,186.68
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,266.88,196.71
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,279.9,205.95
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,307.08,225.39
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,335.52,245.5
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,267.49,196.7
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,193.0,142.29
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,190.66,140.92
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,188.16,139.11
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,190.39,140.9
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,192.62,142.68
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,256.47,190.53
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,321.69,238.45
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,226.87,168.57
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,130.88,96.33
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,129.78,95.77
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,128.62,94.96
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,132.18,97.81
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,135.74,100.68
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,81.15,58.56
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,27.52,16.34
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,37.94,24.71
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,48.34,33.05
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,51.64,35.83
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,54.94,38.64
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,68.27,49.43
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,81.74,60.32
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,105.19,79.35
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,129.91,99.45
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,351.0,278.48
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,533.98,417.32
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,464.44,364.37
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,387.13,306.44
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,326.48,259.48
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,268.91,213.34
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,202.32,159.18
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,141.47,108.32
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,74.81,51.72
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.29,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,8.54,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,16.5,4.87
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,34.34,23.71
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,50.88,38.98
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,65.14,51.92
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,79.19,64.35
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,95.33,78.44
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,110.99,91.84
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,125.62,103.94
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,145.61,120.39
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,161.32,132.93
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,176.57,144.93
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,180.91,139.72
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,191.03,147.72
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,211.57,162.58
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,243.4,186.26
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,278.35,212.0
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,316.09,239.72
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,337.72,255.91
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,359.47,272.04
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,356.1,268.88
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,350.27,263.8
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,333.68,251.37
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,314.45,236.95
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,369.97,277.55
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,427.53,318.53
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,425.03,316.38
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,421.62,313.9
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,402.32,299.97
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,381.61,285.02
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,376.44,281.63
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,370.73,277.78
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,301.49,227.03
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,245.67,185.58
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,285.31,216.45
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,342.67,260.08
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,316.59,240.74
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,274.53,209.54
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,234.21,179.16
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,193.95,148.42
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,200.1,153.76
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,206.48,159.19
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,136.34,104.6
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,68.98,50.84
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,88.31,66.84
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,109.32,84.12
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,94.34,72.36
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,79.35,60.42
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,64.81,48.52
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,50.22,36.38
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,37.23,25.44
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,24.77,14.8
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,14.83,6.04
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,11.53,1.91
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,25.59,16.06
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,39.07,28.33
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,55.3,42.86
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,71.35,57.02
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,89.84,73.03
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,111.14,91.16
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,113.77,92.88
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,126.93,103.49
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,134.29,109.24
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,141.52,114.81
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,174.96,134.93
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,200.31,152.75
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,142.95,108.04
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,74.22,54.23
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,110.55,82.75
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,146.8,110.33
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,219.19,164.56
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,287.22,213.76
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,304.59,225.54
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,322.37,237.87
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,282.26,208.84
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,238.36,176.92
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,278.28,206.28
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,319.14,235.48
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,518.03,380.64
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,718.73,519.08
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,704.79,507.95
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,686.66,495.6
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,611.31,445.46
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,527.57,387.59
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,619.26,456.23
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,713.01,524.47
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,646.21,478.22
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,592.62,440.91
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,612.58,458.2
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,647.68,485.64
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,431.16,328.5
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,205.79,156.24
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,165.65,125.72
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,125.91,94.77
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,210.36,162.95
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,288.7,225.51
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,256.75,201.02
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,224.91,176.56
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,196.53,154.78
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,168.32,132.71
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,279.33,225.02
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,362.34,290.44
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,281.61,222.99
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,213.9,165.05
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,137.27,98.78
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,63.75,5.1
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,21.33,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,18.97,10.5
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,29.75,20.25
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,42.18,31.34
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,54.16,41.85
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.06,44.26
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,59.71,46.35
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,46.79,34.95
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,33.92,23.67
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,62.27,47.83
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,89.59,70.75
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,86.43,64.62
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,83.06,61.59
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,116.64,87.86
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,150.25,113.7
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,207.88,157.34
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,259.12,195.33
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,306.55,230.27
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,357.48,267.52
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,353.76,264.59
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,347.65,259.95
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,401.56,299.41
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,459.09,340.75
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,372.43,277.1
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,275.39,205.12
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,440.56,327.75
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,605.4,444.11
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,635.84,464.2
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,675.26,491.05
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,799.29,582.19
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,909.76,659.81
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,916.6,664.61
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,919.81,668.14
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,821.11,600.05
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,700.8,514.04
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,807.83,595.1
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,890.0,654.19
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,615.57,463.63
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,298.38,225.65
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,163.05,123.6
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,50.68,35.06
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,291.25,229.33
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,507.94,394.81
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,498.01,388.39
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,498.59,390.5
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,445.58,351.37
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,393.61,312.27
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,335.82,267.05
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,269.07,213.6
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,208.69,163.95
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,153.4,117.29
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,93.04,65.73
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,29.93,1.93
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,11.63,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,9.87,1.28
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,23.13,14.22
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,36.19,26.18
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,50.72,39.28
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,65.12,52.02
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,80.79,65.75
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,96.31,79.12
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,119.69,98.9
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,144.82,119.83
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,159.18,131.27
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,173.17,142.26
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,198.67,153.19
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,229.66,174.79
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,252.77,191.05
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,287.77,217.2
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,316.54,239.36
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,345.52,261.47
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,397.42,299.94
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,466.63,351.78
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,515.22,388.01
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,574.13,431.41
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,592.99,445.43
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,608.73,456.76
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,599.18,447.99
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,581.08,432.76
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,637.05,473.85
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,693.84,514.71
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,712.4,526.81
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,729.43,538.05
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,630.49,467.16
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,521.95,388.1
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,519.79,387.73
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,516.93,386.37
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,601.92,450.18
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,686.99,512.55
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,548.02,412.41
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,407.87,308.83
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,383.66,292.66
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,359.02,275.53
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,459.29,355.08
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,553.37,428.13
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,432.71,337.87
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,318.21,249.99
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,231.8,182.39
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,138.72,107.61
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,119.57,92.74
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,100.58,77.64
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,226.89,183.81
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,317.22,256.58
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,245.95,196.61
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,172.78,134.52
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,106.79,77.32
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,43.0,8.42
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,15.04,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.1,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,6.57,0.12
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,9.45,2.74
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,12.34,5.35
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,10.29,3.51
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,8.23,1.67
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,15.67,8.21
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,23.14,14.69
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,22.74,14.26
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,22.35,13.85
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,33.59,22.26
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,44.86,31.4
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,57.84,41.91
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,70.87,52.39
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,70.93,52.3
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,70.99,52.24
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,80.89,60.13
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,90.77,67.97
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,92.91,69.43
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,95.07,70.93
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,127.0,96.25
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,159.46,121.71
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,321.8,246.65
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,489.77,369.15
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,489.01,367.97
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,487.0,366.82
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,536.47,402.99
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,580.45,434.71
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,650.95,485.65
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,734.79,544.15
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,701.61,518.3
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,651.48,481.8
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,711.49,525.79
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,768.71,566.2
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,623.06,462.69
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,458.11,343.34
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,596.78,448.28
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,711.15,530.94
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,745.5,557.32
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,778.25,582.37
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,537.04,409.87
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,274.0,210.67
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,201.51,155.97
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,122.4,93.51
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,106.06,81.1
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,89.68,68.27
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,227.81,182.77
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,330.63,262.93
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,258.79,203.71
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,193.92,149.48
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,123.95,90.07
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,49.99,13.63
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,17.75,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,11.52,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,20.8,9.57
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,34.3,23.84
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,47.48,35.98
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,62.41,49.37
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,79.81,64.63
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,74.7,60.0
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,77.95,62.55
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,103.41,84.08
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,133.05,108.7
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,147.07,119.79
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,160.26,130.08
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,190.81,140.67
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,236.29,172.41
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,264.87,191.92
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,306.82,223.26
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,339.76,243.2
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,402.41,289.19
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,455.47,333.43
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,508.14,376.27
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,558.14,415.2
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,607.02,452.06
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,653.02,486.47
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,697.27,518.73
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,739.42,548.22
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,771.73,570.59
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,804.2,592.24
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,834.16,611.58
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,860.18,627.38
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,883.22,641.19
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,900.51,652.1
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,914.31,660.82
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,922.19,665.82
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,939.64,677.12
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,937.78,676.52
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,932.22,673.87
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,921.05,667.74
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,906.35,659.47
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,884.21,646.44
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,858.98,631.43
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,826.47,611.96
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,791.49,590.67
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,753.86,568.08
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,710.19,540.89
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,658.58,506.28
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,606.59,469.89
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,546.38,426.7
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,487.29,383.06
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,419.45,330.6
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,350.01,275.44
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,277.74,217.32
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,212.53,163.0
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,138.56,100.38
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,69.35,24.21
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,22.89,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,19.46,8.53
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,38.66,27.05
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,56.45,43.07
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,61.01,47.35
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,67.33,52.86
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,80.53,64.03
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,93.63,74.87
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,118.35,95.27
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,144.51,116.45
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,157.61,126.77
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,170.35,136.72
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,190.77,144.51
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,213.78,160.76
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,246.25,183.78
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,282.72,210.09
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,312.19,230.99
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,354.03,261.27
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,301.9,224.64
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,233.43,174.5
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,204.31,152.39
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,173.8,129.03
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,206.46,153.68
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,239.69,178.37
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,395.02,292.62
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,555.99,405.17
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,507.39,369.67
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,446.68,326.39
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,328.07,242.1
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,199.11,147.21
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,251.61,186.81
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,305.2,226.22
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,497.21,367.46
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,682.56,496.79
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,483.43,356.89
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,266.44,198.08
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,359.25,268.59
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,440.25,328.26
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,536.76,400.94
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,628.88,468.95
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,680.81,508.23
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,711.15,532.9
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,666.64,503.68
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,621.41,473.88
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,571.71,439.53
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,522.0,404.38
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,449.33,351.59
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,393.0,309.52
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,328.66,259.42
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,268.43,211.27
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,204.27,159.26
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,145.0,110.19
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,81.79,57.61
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,28.2,7.82
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,11.17,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,12.38,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,22.68,11.03
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,37.01,25.57
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,59.88,46.19
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,69.32,54.35
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,76.26,60.13
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,82.96,65.53
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,92.52,73.23
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,113.31,90.18
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,128.94,102.76
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,144.38,115.07
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,162.9,123.55
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,182.75,137.9
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,231.46,171.92
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,289.25,212.95
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,264.34,196.38
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,225.15,168.3
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,303.22,225.88
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,389.07,288.22
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,417.65,308.31
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,447.02,328.98
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,311.42,231.18
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,157.73,116.23
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,214.22,159.15
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,271.66,201.78
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,329.02,243.92
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,385.37,284.78
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,569.74,419.79
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,750.87,546.19
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,620.42,453.2
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,457.87,335.99
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,648.04,476.37
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,828.27,603.01
2016,5,22,14,15,565.5,313.5,3.3,29.0,819.5,855.67,623.6
2016,5,22,14,30,654.0,247.0,3.3,29.0,819.0,882.39,644.79
2016,5,22,14,45,651.5,236.5,3.35,29.0,787.0,871.06,638.51
2016,5,22,15,0,649.0,226.0,3.4,29.0,755.0,856.43,630.34
2016,5,22,15,15,634.0,220.5,3.4,28.5,715.0,832.13,616.33
2016,5,22,15,30,619.0,215.0,3.4,28.0,675.0,805.16,600.43
2016,5,22,15,45,498.5,241.0,3.4,28.0,596.5,709.41,533.28
2016,5,22,16,0,378.0,267.0,3.4,28.0,518.0,606.93,460.17
2016,5,22,16,15,356.5,248.5,3.3,27.5,470.0,561.57,429.64
2016,5,22,16,30,335.0,230.0,3.2,27.0,422.0,515.86,397.96
2016,5,22,16,45,409.0,195.0,3.15,27.0,406.5,540.06,418.32
2016,5,22,17,0,483.0,160.0,3.1,27.0,391.0,541.69,421.69
2016,5,22,17,15,443.5,148.0,3.0,26.5,340.0,482.57,378.38
