Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,404.0,136.0,2.9,26.0,289.0,425.25,335.53
2016,5,22,17,45,353.5,121.0,2.8,26.0,239.0,360.48,285.01
2016,5,22,18,0,303.0,106.0,2.7,26.0,189.0,289.0,228.06
2016,5,22,18,15,240.0,86.5,2.65,25.5,143.0,222.49,173.94
2016,5,22,18,30,177.0,67.0,2.6,25.0,97.0,162.06,123.63
2016,5,22,18,45,110.5,44.0,2.6,25.0,60.0,101.79,72.85
2016,5,22,19,0,44.0,21.0,2.6,25.0,23.0,38.46,13.99
2016,5,22,19,15,22.0,10.5,2.65,24.5,11.5,14.89,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.5,14.5,2.05,21.5,19.5,12.38,0.0
2016,5,23,6,0,121.0,29.0,2.3,22.0,39.0,22.76,11.27
2016,5,23,6,15,211.5,46.5,2.4,22.0,79.5,35.39,24.23
2016,5,23,6,30,302.0,64.0,2.5,22.0,120.0,48.16,35.82
2016,5,23,6,45,151.0,51.0,2.65,22.5,79.0,39.59,28.71
2016,5,23,7,0,0.0,38.0,2.8,23.0,38.0,31.37,21.63
2016,5,23,7,15,0.0,47.0,2.85,23.5,47.0,38.86,28.03
2016,5,23,7,30,0.0,56.0,2.9,24.0,56.0,46.36,34.32
2016,5,23,7,45,0.0,32.5,3.0,24.5,32.5,26.85,17.42
2016,5,23,8,0,0.0,9.0,3.1,25.0,9.0,7.42,0.7
2016,5,23,8,15,0.0,10.0,3.1,25.0,10.0,8.26,1.39
2016,5,23,8,30,0.0,11.0,3.1,25.0,11.0,9.09,2.08
2016,5,23,8,45,2.5,100.0,3.15,25.5,102.0,83.08,61.15
2016,5,23,9,0,5.0,189.0,3.2,26.0,193.0,151.05,114.08
2016,5,23,9,15,7.0,201.0,3.2,26.0,207.0,161.87,121.98
2016,5,23,9,30,9.0,213.0,3.2,26.0,221.0,172.97,130.2
2016,5,23,9,45,52.5,302.5,3.25,26.5,346.5,245.33,183.68
2016,5,23,10,0,96.0,392.0,3.3,27.0,472.0,328.75,244.71
2016,5,23,10,15,102.0,404.0,3.3,27.0,491.5,350.53,260.82
2016,5,23,10,30,108.0,416.0,3.3,27.0,511.0,367.65,273.64
2016,5,23,10,45,54.0,259.0,3.35,27.5,306.5,237.28,177.09
2016,5,23,11,0,0.0,102.0,3.4,28.0,102.0,85.15,60.85
2016,5,23,11,15,0.0,104.0,3.45,28.0,104.0,86.89,62.26
2016,5,23,11,30,0.0,106.0,3.5,28.0,106.0,88.65,63.57
2016,5,23,11,45,8.0,201.0,3.55,28.5,209.0,173.37,128.35
2016,5,23,12,0,16.0,296.0,3.6,29.0,312.0,259.21,192.32
2016,5,23,12,15,17.0,312.0,3.6,29.0,329.0,275.08,203.87
2016,5,23,12,30,18.0,328.0,3.6,29.0,346.0,291.15,215.71
2016,5,23,12,45,26.5,369.5,3.65,29.0,396.0,343.75,254.47
2016,5,23,13,0,35.0,411.0,3.7,29.0,446.0,391.82,289.47
2016,5,23,13,15,38.0,413.5,3.7,29.0,451.0,400.89,296.11
2016,5,23,13,30,41.0,416.0,3.7,29.0,456.0,409.85,302.84
2016,5,23,13,45,76.5,437.0,3.75,29.0,509.0,465.85,344.4
2016,5,23,14,0,112.0,458.0,3.8,29.0,562.0,523.01,386.24
2016,5,23,14,15,56.0,283.5,3.8,29.0,335.5,308.17,230.43
2016,5,23,14,30,0.0,109.0,3.8,29.0,109.0,91.55,65.69
2016,5,23,14,45,0.0,118.5,3.85,29.0,118.5,99.63,72.22
2016,5,23,15,0,0.0,128.0,3.9,29.0,128.0,107.78,78.66
2016,5,23,15,15,63.0,240.0,3.9,29.0,287.0,277.13,210.31
2016,5,23,15,30,126.0,352.0,3.9,29.0,446.0,463.91,349.56
2016,5,23,15,45,397.0,256.0,3.95,29.0,524.5,635.12,480.44
2016,5,23,16,0,668.0,160.0,4.0,29.0,603.0,766.16,579.1
2016,5,23,16,15,501.5,195.0,4.0,28.5,513.0,640.72,489.11
2016,5,23,16,30,335.0,230.0,4.0,28.0,423.0,515.23,397.11
2016,5,23,16,45,344.5,204.0,4.0,28.0,385.5,484.83,376.57
2016,5,23,17,0,354.0,178.0,4.0,28.0,348.0,452.21,353.51
2016,5,23,17,15,326.0,161.0,3.9,27.5,303.0,401.91,316.27
2016,5,23,17,30,298.0,144.0,3.8,27.0,258.0,352.91,279.12
2016,5,23,17,45,264.5,125.0,3.75,26.5,214.0,299.98,237.87
2016,5,23,18,0,231.0,106.0,3.7,26.0,170.0,249.49,197.37
2016,5,23,18,15,185.0,85.5,3.65,25.5,129.5,193.8,151.6
2016,5,23,18,30,139.0,65.0,3.6,25.0,89.0,142.36,108.47
2016,5,23,18,45,81.0,43.5,3.6,25.0,56.5,82.17,58.1
2016,5,23,19,0,23.0,22.0,3.6,25.0,24.0,32.91,12.41
2016,5,23,19,15,11.5,11.0,3.6,24.5,12.0,12.49,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,9.0,2.25,22.0,9.0,7.68,0.0
2016,5,24,6,0,0.0,18.0,2.4,22.0,18.0,14.84,5.49
2016,5,24,6,15,0.0,38.0,2.55,22.5,38.0,30.96,20.47
2016,5,24,6,30,0.0,58.0,2.7,23.0,58.0,46.48,34.24
2016,5,24,6,45,5.0,80.0,2.9,23.5,81.5,63.27,48.91
2016,5,24,7,0,10.0,102.0,3.1,24.0,105.0,79.9,63.17
2016,5,24,7,15,18.5,124.0,3.3,24.0,131.0,96.45,77.2
2016,5,24,7,30,27.0,146.0,3.5,24.0,157.0,108.62,87.3
2016,5,24,7,45,95.5,178.5,3.7,24.5,225.0,130.38,105.08
2016,5,24,8,0,164.0,211.0,3.9,25.0,293.0,145.23,116.82
2016,5,24,8,15,278.5,217.5,4.0,25.5,374.5,143.14,114.42
2016,5,24,8,30,393.0,224.0,4.1,26.0,456.0,147.47,117.36
2016,5,24,8,45,336.0,261.5,4.2,26.5,472.0,185.15,132.24
2016,5,24,9,0,279.0,299.0,4.3,27.0,488.0,227.04,161.1
2016,5,24,9,15,293.5,318.5,4.3,27.0,530.0,265.25,188.84
2016,5,24,9,30,308.0,338.0,4.3,27.0,572.0,305.33,219.65
2016,5,24,9,45,201.0,364.5,4.3,27.5,521.0,323.08,237.29
2016,5,24,10,0,94.0,391.0,4.3,28.0,470.0,327.12,242.99
2016,5,24,10,15,88.5,405.5,4.3,28.0,482.0,345.67,257.09
2016,5,24,10,30,83.0,420.0,4.3,28.0,494.0,363.59,270.48
2016,5,24,10,45,64.0,414.0,4.3,28.5,472.0,358.96,266.64
2016,5,24,11,0,45.0,408.0,4.3,29.0,450.0,351.62,260.67
2016,5,24,11,15,40.0,405.0,4.3,29.0,442.5,352.83,261.5
2016,5,24,11,30,35.0,402.0,4.3,29.0,435.0,353.2,261.66
2016,5,24,11,45,47.0,430.0,4.3,29.5,475.5,389.98,287.98
2016,5,24,12,0,59.0,458.0,4.3,30.0,516.0,428.45,315.16
2016,5,24,12,15,95.5,481.0,4.3,30.0,575.0,483.36,355.06
2016,5,24,12,30,132.0,504.0,4.3,30.0,634.0,546.86,400.53
2016,5,24,12,45,215.5,491.5,4.3,30.0,703.0,617.01,451.61
2016,5,24,13,0,299.0,479.0,4.3,30.0,772.0,698.1,509.46
2016,5,24,13,15,216.5,482.0,4.3,30.0,693.0,631.85,462.01
2016,5,24,13,30,134.0,485.0,4.3,30.0,614.0,569.6,417.12
2016,5,24,13,45,80.5,423.0,4.3,30.0,500.0,455.97,336.33
2016,5,24,14,0,27.0,361.0,4.3,30.0,386.0,351.85,260.31
2016,5,24,14,15,41.5,377.5,4.3,30.0,414.5,383.63,284.51
2016,5,24,14,30,56.0,394.0,4.3,30.0,443.0,415.94,308.67
2016,5,24,14,45,151.5,391.0,4.35,30.0,516.5,520.82,387.49
2016,5,24,15,0,247.0,388.0,4.4,30.0,590.0,624.46,463.64
2016,5,24,15,15,297.5,354.5,4.4,29.5,585.5,637.02,475.51
2016,5,24,15,30,348.0,321.0,4.4,29.0,581.0,646.12,485.45
2016,5,24,15,45,209.0,305.5,4.45,29.0,459.0,488.12,370.14
2016,5,24,16,0,70.0,290.0,4.5,29.0,337.0,335.71,255.12
2016,5,24,16,15,48.0,253.0,4.4,28.5,284.0,279.91,213.9
2016,5,24,16,30,26.0,216.0,4.3,28.0,231.0,211.68,162.04
2016,5,24,16,45,116.5,208.5,4.2,28.0,266.0,301.67,234.58
2016,5,24,17,0,207.0,201.0,4.1,28.0,301.0,357.19,279.41
2016,5,24,17,15,176.0,183.5,3.95,27.5,261.5,311.56,244.58
2016,5,24,17,30,145.0,166.0,3.8,27.0,222.0,268.1,211.05
2016,5,24,17,45,117.5,142.0,3.65,27.0,182.5,221.53,174.11
2016,5,24,18,0,90.0,118.0,3.5,27.0,143.0,177.08,138.21
2016,5,24,18,15,63.5,92.0,3.4,26.5,107.5,124.43,95.43
2016,5,24,18,30,37.0,66.0,3.3,26.0,72.0,83.2,61.35
2016,5,24,18,45,18.5,41.0,3.25,25.5,44.0,48.04,32.05
2016,5,24,19,0,0.0,16.0,3.2,25.0,16.0,13.19,2.08
2016,5,24,19,15,0.0,8.0,3.15,25.0,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,2.6,23.5,10.0,8.54,0.0
2016,5,25,6,0,0.0,20.0,2.8,24.0,20.0,16.51,6.74
2016,5,25,6,15,6.0,43.0,2.9,24.0,44.0,34.59,23.37
2016,5,25,6,30,12.0,66.0,3.0,24.0,68.0,52.1,38.87
2016,5,25,6,45,31.5,88.0,3.15,24.5,96.5,67.39,52.22
2016,5,25,7,0,51.0,110.0,3.3,25.0,125.0,83.21,65.73
2016,5,25,7,15,170.0,129.0,3.5,25.0,193.5,95.06,75.71
2016,5,25,7,30,289.0,148.0,3.7,25.0,262.0,104.54,83.51
2016,5,25,7,45,264.0,176.5,3.9,25.5,293.0,120.98,96.82
2016,5,25,8,0,239.0,205.0,4.1,26.0,324.0,136.45,109.11
2016,5,25,8,15,121.5,190.5,4.15,26.0,251.5,133.86,106.55
2016,5,25,8,30,4.0,176.0,4.2,26.0,179.0,138.24,109.78
2016,5,25,8,45,24.0,227.5,4.3,26.5,244.0,176.32,133.53
2016,5,25,9,0,44.0,279.0,4.4,27.0,309.0,205.77,154.36
2016,5,25,9,15,44.0,299.5,4.4,27.0,331.5,226.17,169.47
2016,5,25,9,30,44.0,320.0,4.4,27.0,354.0,246.82,184.97
2016,5,25,9,45,24.0,244.5,4.45,27.5,263.5,196.39,146.8
2016,5,25,10,0,4.0,169.0,4.5,28.0,173.0,140.01,103.72
2016,5,25,10,15,7.0,193.5,4.5,28.0,200.0,161.32,119.98
2016,5,25,10,30,10.0,218.0,4.5,28.0,227.0,183.13,136.46
2016,5,25,10,45,22.5,302.0,4.55,28.5,322.5,253.53,189.15
2016,5,25,11,0,35.0,386.0,4.6,29.0,418.0,329.02,244.55
2016,5,25,11,15,26.0,351.0,4.55,29.0,375.5,301.84,224.19
2016,5,25,11,30,17.0,316.0,4.5,29.0,333.0,272.32,202.2
2016,5,25,11,45,19.0,333.0,4.5,29.5,351.5,289.75,214.71
2016,5,25,12,0,21.0,350.0,4.5,30.0,370.0,307.54,227.31
2016,5,25,12,15,18.5,324.0,4.45,30.0,342.0,286.14,211.49
2016,5,25,12,30,16.0,298.0,4.4,30.0,314.0,263.99,195.16
2016,5,25,12,45,18.5,326.0,4.4,30.0,344.5,291.38,215.5
2016,5,25,13,0,21.0,354.0,4.4,30.0,375.0,319.21,235.98
2016,5,25,13,15,26.0,371.5,4.35,30.0,397.0,351.73,259.88
2016,5,25,13,30,31.0,389.0,4.3,30.0,419.0,375.42,277.26
2016,5,25,13,45,46.0,407.5,4.25,30.0,451.0,409.62,302.57
2016,5,25,14,0,61.0,426.0,4.2,30.0,483.0,444.51,328.22
2016,5,25,14,15,50.5,398.5,4.1,30.0,444.5,411.87,304.69
2016,5,25,14,30,40.0,371.0,4.0,30.0,406.0,378.38,280.6
2016,5,25,14,45,80.0,382.0,3.95,30.0,449.0,428.79,318.98
2016,5,25,15,0,120.0,393.0,3.9,30.0,492.0,495.83,368.53
2016,5,25,15,15,94.5,363.0,3.9,30.0,438.5,427.55,319.35
2016,5,25,15,30,69.0,333.0,3.9,30.0,385.0,375.86,281.88
2016,5,25,15,45,89.0,318.0,3.9,30.0,380.5,379.61,286.18
2016,5,25,16,0,109.0,303.0,3.9,30.0,376.0,382.17,289.47
2016,5,25,16,15,98.5,276.5,3.85,29.5,339.0,346.01,263.7
2016,5,25,16,30,88.0,250.0,3.8,29.0,302.0,309.86,237.65
2016,5,25,16,45,118.0,227.5,3.8,29.0,289.5,323.17,249.35
2016,5,25,17,0,148.0,205.0,3.8,29.0,277.0,318.75,247.42
2016,5,25,17,15,128.0,184.0,3.7,28.5,241.0,279.11,217.59
2016,5,25,17,30,108.0,163.0,3.6,28.0,205.0,240.7,188.2
2016,5,25,17,45,95.0,138.0,3.5,28.0,170.5,203.13,158.65
2016,5,25,18,0,82.0,113.0,3.4,28.0,136.0,156.79,121.54
2016,5,25,18,15,60.0,89.0,3.45,27.5,103.5,118.56,90.4
2016,5,25,18,30,38.0,65.0,3.5,27.0,71.0,81.99,60.17
2016,5,25,18,45,19.0,42.0,3.55,26.5,45.0,49.28,32.94
2016,5,25,19,0,0.0,19.0,3.6,26.0,19.0,15.69,3.89
2016,5,25,19,15,0.0,9.5,3.6,25.5,9.5,8.11,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.05,24.5,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,3.3,25.0,10.0,8.21,0.53
2016,5,26,6,15,0.0,22.5,3.5,25.0,22.5,18.54,9.88
2016,5,26,6,30,0.0,35.0,3.7,25.0,35.0,28.91,19.02
2016,5,26,6,45,0.0,49.5,3.95,25.5,49.5,40.96,29.5
2016,5,26,7,0,0.0,64.0,4.2,26.0,64.0,52.79,39.62
2016,5,26,7,15,0.0,88.0,4.4,26.0,88.0,71.33,55.35
2016,5,26,7,30,0.0,112.0,4.6,26.0,112.0,89.51,70.57
2016,5,26,7,45,0.0,73.5,4.8,26.5,73.5,60.97,46.14
2016,5,26,8,0,0.0,35.0,5.0,27.0,35.0,28.94,18.88
2016,5,26,8,15,0.0,50.5,5.0,27.0,50.5,41.85,29.66
2016,5,26,8,30,0.0,66.0,5.0,27.0,66.0,54.8,40.37
2016,5,26,8,45,8.0,150.0,5.05,27.5,156.0,121.3,90.65
2016,5,26,9,0,16.0,234.0,5.1,28.0,246.0,184.02,138.42
2016,5,26,9,15,12.5,226.5,5.1,28.0,236.0,181.3,136.0
2016,5,26,9,30,9.0,219.0,5.1,28.0,226.0,177.35,132.83
2016,5,26,9,45,109.5,309.5,5.1,28.0,400.0,259.9,192.67
2016,5,26,10,0,210.0,400.0,5.1,28.0,574.0,366.52,270.79
2016,5,26,10,15,143.5,408.5,4.9,28.0,530.0,363.45,270.04
2016,5,26,10,30,77.0,417.0,4.7,28.0,486.0,358.11,266.78
2016,5,26,10,45,119.5,443.0,4.55,28.0,553.5,403.76,300.29
2016,5,26,11,0,162.0,469.0,4.4,28.0,621.0,459.6,340.96
2016,5,26,11,15,87.5,359.5,4.2,28.0,442.0,345.95,257.93
2016,5,26,11,30,13.0,250.0,4.0,28.0,263.0,215.89,160.5
2016,5,26,11,45,209.0,340.5,3.8,28.0,546.0,433.34,324.87
2016,5,26,12,0,405.0,431.0,3.6,28.0,829.0,666.42,491.31
2016,5,26,12,15,206.5,307.5,3.8,28.0,510.5,430.7,322.38
2016,5,26,12,30,8.0,184.0,4.0,28.0,192.0,161.24,118.97
2016,5,26,12,45,35.0,322.0,4.2,28.5,356.5,308.7,230.31
2016,5,26,13,0,62.0,460.0,4.4,29.0,521.0,458.01,338.54
2016,5,26,13,15,373.5,357.5,4.7,29.0,716.5,676.37,502.18
2016,5,26,13,30,685.0,255.0,5.0,29.0,912.0,876.88,648.02
2016,5,26,13,45,691.0,244.5,5.3,29.5,895.0,886.85,655.05
2016,5,26,14,0,697.0,234.0,5.6,30.0,878.0,893.38,660.81
2016,5,26,14,15,688.5,231.0,5.55,30.0,851.0,890.2,659.1
2016,5,26,14,30,680.0,228.0,5.5,30.0,824.0,883.67,655.22
2016,5,26,14,45,474.5,306.5,5.45,30.0,714.5,766.41,570.17
2016,5,26,15,0,269.0,385.0,5.4,30.0,605.0,640.2,477.21
2016,5,26,15,15,356.5,334.5,5.2,29.5,611.0,668.61,501.94
2016,5,26,15,30,444.0,284.0,5.0,29.0,617.0,708.55,533.8
2016,5,26,15,45,235.0,268.0,4.8,29.0,443.5,487.31,371.03
2016,5,26,16,0,26.0,252.0,4.6,29.0,270.0,243.91,184.66
2016,5,26,16,15,159.0,246.5,4.5,28.5,340.0,379.05,292.36
2016,5,26,16,30,292.0,241.0,4.4,28.0,410.0,491.36,379.98
2016,5,26,16,45,146.0,162.5,4.3,28.0,247.0,274.14,213.94
2016,5,26,17,0,0.0,84.0,4.2,28.0,84.0,69.77,50.5
2016,5,26,17,15,0.0,73.0,4.2,27.5,73.0,60.55,43.5
2016,5,26,17,30,0.0,62.0,4.2,27.0,62.0,51.36,36.29
2016,5,26,17,45,0.0,51.0,4.25,27.0,51.0,42.19,28.91
2016,5,26,18,0,0.0,40.0,4.3,27.0,40.0,33.04,21.44
2016,5,26,18,15,0.0,30.0,4.35,26.5,30.0,24.74,14.61
2016,5,26,18,30,0.0,20.0,4.4,26.0,20.0,16.46,7.72
2016,5,26,18,45,0.0,12.0,4.5,25.5,12.0,9.86,2.17
2016,5,26,19,0,0.0,4.0,4.6,25.0,4.0,3.28,0.0
2016,5,26,19,15,0.0,2.0,4.55,24.5,2.0,1.71,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.5,14.5,4.35,23.5,16.0,12.38,0.0
2016,5,27,6,0,41.0,29.0,4.4,24.0,32.0,23.13,11.92
2016,5,27,6,15,98.0,54.5,4.5,24.0,70.5,41.79,29.41
2016,5,27,6,30,155.0,80.0,4.6,24.0,109.0,59.19,44.91
2016,5,27,6,45,90.5,93.0,4.75,24.0,111.5,69.48,54.13
2016,5,27,7,0,26.0,106.0,4.9,24.0,114.0,80.6,63.8
2016,5,27,7,15,13.0,59.5,5.1,24.0,63.5,49.18,36.81
2016,5,27,7,30,0.0,13.0,5.3,24.0,13.0,10.71,3.6
2016,5,27,7,45,0.0,34.5,5.5,24.5,34.5,28.51,18.83
2016,5,27,8,0,0.0,56.0,5.7,25.0,56.0,46.4,33.92
2016,5,27,8,15,0.0,70.0,5.85,25.5,70.0,58.1,43.57
2016,5,27,8,30,0.0,84.0,6.0,26.0,84.0,69.84,53.14
2016,5,27,8,45,0.0,118.0,6.15,26.5,118.0,96.85,71.9
2016,5,27,9,0,0.0,152.0,6.3,27.0,152.0,123.17,92.26
2016,5,27,9,15,0.0,92.5,6.3,27.0,92.5,77.1,55.72
2016,5,27,9,30,0.0,33.0,6.3,27.0,33.0,27.43,16.22
2016,5,27,9,45,49.5,213.5,6.3,27.5,255.0,181.69,135.42
2016,5,27,10,0,99.0,394.0,6.3,28.0,477.0,330.12,246.73
2016,5,27,10,15,104.5,407.0,6.2,28.0,497.5,352.5,263.45
2016,5,27,10,30,110.0,420.0,6.1,28.0,518.0,369.83,276.57
2016,5,27,10,45,58.0,293.5,6.05,28.5,345.0,265.21,198.42
2016,5,27,11,0,6.0,167.0,6.0,29.0,172.0,141.88,104.39
2016,5,27,11,15,6.0,167.0,5.85,29.0,172.5,142.5,104.88
2016,5,27,11,30,6.0,167.0,5.7,29.0,173.0,143.1,105.28
2016,5,27,11,45,11.0,235.5,5.6,29.5,246.5,203.86,151.18
2016,5,27,12,0,16.0,304.0,5.5,30.0,320.0,265.56,196.96
2016,5,27,12,15,14.0,270.0,5.25,30.0,284.0,237.29,175.69
2016,5,27,12,30,12.0,236.0,5.0,30.0,248.0,208.29,153.95
2016,5,27,12,45,10.5,214.5,4.75,30.0,225.0,189.7,139.97
2016,5,27,13,0,9.0,193.0,4.5,30.0,202.0,170.73,125.67
2016,5,27,13,15,8.0,183.5,4.15,30.0,191.5,162.16,119.2
2016,5,27,13,30,7.0,174.0,3.8,30.0,181.0,153.43,112.61
2016,5,27,13,45,10.5,222.5,3.5,30.0,233.0,198.7,146.89
2016,5,27,14,0,14.0,271.0,3.2,30.0,285.0,244.8,181.33
2016,5,27,14,15,13.0,259.5,2.9,30.0,272.5,234.33,173.51
2016,5,27,14,30,12.0,248.0,2.6,30.0,260.0,223.73,165.72
2016,5,27,14,45,185.0,305.5,2.3,30.0,458.5,481.27,358.31
2016,5,27,15,0,358.0,363.0,2.0,30.0,657.0,698.85,509.6
2016,5,27,15,15,268.0,359.5,1.7,30.0,573.0,613.37,447.28
2016,5,27,15,30,178.0,356.0,1.4,30.0,489.0,512.33,375.77
2016,5,27,15,45,418.5,262.5,1.15,30.0,549.5,657.42,481.22
2016,5,27,16,0,659.0,169.0,0.9,30.0,610.0,764.37,554.41
2016,5,27,16,15,636.0,163.0,0.8,29.5,561.5,722.41,526.46
2016,5,27,16,30,613.0,157.0,0.7,29.0,513.0,679.04,498.85
2016,5,27,16,45,584.0,149.0,0.65,29.0,461.5,628.0,465.14
2016,5,27,17,0,555.0,141.0,0.6,29.0,410.0,569.87,426.02
2016,5,27,17,15,515.0,131.5,0.7,28.5,358.0,510.53,386.85
2016,5,27,17,30,475.0,122.0,0.8,28.0,306.0,452.84,347.05
2016,5,27,17,45,425.0,109.5,0.9,28.0,255.0,388.08,299.51
2016,5,27,18,0,375.0,97.0,1.0,28.0,204.0,326.88,252.73
2016,5,27,18,15,305.5,82.0,1.0,27.0,156.5,257.44,198.48
2016,5,27,18,30,236.0,67.0,1.0,26.0,109.0,185.84,140.93
2016,5,27,18,45,154.5,47.0,1.0,25.5,70.5,120.74,87.26
2016,5,27,19,0,73.0,27.0,1.0,25.0,32.0,61.72,33.14
2016,5,27,19,15,36.5,13.5,1.2,24.5,16.0,21.32,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.5,17.0,2.1,22.5,20.0,14.51,0.0
2016,5,28,6,0,67.0,34.0,2.2,23.0,40.0,26.62,14.77
2016,5,28,6,15,150.0,55.0,2.35,23.0,80.5,41.76,29.56
2016,5,28,6,30,233.0,76.0,2.5,23.0,121.0,57.03,43.27
2016,5,28,6,45,116.5,64.0,2.7,23.5,86.5,48.5,36.26
2016,5,28,7,0,0.0,52.0,2.9,24.0,52.0,43.02,31.57
2016,5,28,7,15,0.0,84.0,3.15,24.5,84.0,68.42,53.22
2016,5,28,7,30,0.0,116.0,3.4,25.0,116.0,92.36,73.23
2016,5,28,7,45,48.5,163.0,3.65,25.5,187.5,120.83,96.68
2016,5,28,8,0,97.0,210.0,3.9,26.0,259.0,150.15,120.41
2016,5,28,8,15,57.0,209.5,3.95,26.0,239.0,151.07,120.69
2016,5,28,8,30,17.0,209.0,4.0,26.0,219.0,160.58,128.06
2016,5,28,8,45,11.0,197.5,4.1,26.5,204.5,155.25,117.39
2016,5,28,9,0,5.0,186.0,4.2,27.0,190.0,148.82,111.88
2016,5,28,9,15,23.0,250.0,4.15,27.5,267.5,199.77,149.87
2016,5,28,9,30,41.0,314.0,4.1,28.0,345.0,241.87,180.52
2016,5,28,9,45,130.5,356.5,4.1,28.5,463.5,295.57,217.74
2016,5,28,10,0,220.0,399.0,4.1,29.0,582.0,368.57,269.95
2016,5,28,10,15,163.0,415.0,4.05,29.0,553.5,374.97,276.31
2016,5,28,10,30,106.0,431.0,4.0,29.0,525.0,380.9,281.52
2016,5,28,10,45,158.0,448.5,3.95,29.5,593.5,426.69,314.38
2016,5,28,11,0,210.0,466.0,3.9,30.0,662.0,483.67,354.97
2016,5,28,11,15,141.0,463.0,3.85,30.0,596.0,456.19,335.04
2016,5,28,11,30,72.0,460.0,3.8,30.0,530.0,422.33,310.11
2016,5,28,11,45,158.5,477.5,3.75,30.0,633.0,505.77,371.02
2016,5,28,12,0,245.0,495.0,3.7,30.0,736.0,596.89,435.97
2016,5,28,12,15,528.5,338.5,3.65,30.0,860.5,709.76,519.98
2016,5,28,12,30,812.0,182.0,3.6,30.0,985.0,821.65,601.84
2016,5,28,12,45,811.0,181.0,3.6,30.5,980.5,847.45,617.17
2016,5,28,13,0,810.0,180.0,3.6,31.0,976.0,870.28,631.05
2016,5,28,13,15,806.5,179.0,3.6,31.0,963.0,887.69,642.65
2016,5,28,13,30,803.0,178.0,3.6,31.0,950.0,901.62,652.06
2016,5,28,13,45,797.0,177.0,3.6,31.0,929.0,909.72,657.78
2016,5,28,14,0,791.0,176.0,3.6,31.0,908.0,914.2,661.27
2016,5,28,14,15,783.5,173.5,3.6,30.5,880.5,912.28,662.05
2016,5,28,14,30,776.0,171.0,3.6,30.0,853.0,906.78,660.63
2016,5,28,14,45,756.0,174.0,3.6,30.0,816.5,891.59,651.59
2016,5,28,15,0,736.0,177.0,3.6,30.0,780.0,880.39,645.36
2016,5,28,15,15,722.0,173.5,3.55,30.0,740.5,858.15,631.53
2016,5,28,15,30,708.0,170.0,3.5,30.0,701.0,833.06,615.87
2016,5,28,15,45,548.5,218.0,3.45,30.0,614.0,724.35,540.44
2016,5,28,16,0,389.0,266.0,3.4,30.0,527.0,611.17,459.38
2016,5,28,16,15,506.5,208.0,3.2,29.5,520.5,654.88,495.08
2016,5,28,16,30,624.0,150.0,3.0,29.0,514.0,679.89,516.52
2016,5,28,16,45,595.5,143.0,2.9,28.5,463.0,630.02,482.29
2016,5,28,17,0,567.0,136.0,2.8,28.0,412.0,579.76,447.45
2016,5,28,17,15,528.0,127.0,2.8,27.5,360.0,513.91,400.53
2016,5,28,17,30,489.0,118.0,2.8,27.0,308.0,456.91,358.64
2016,5,28,17,45,443.5,106.0,2.85,27.0,257.5,394.75,310.8
2016,5,28,18,0,398.0,94.0,2.9,27.0,207.0,335.67,263.86
2016,5,28,18,15,327.5,80.0,2.9,26.5,159.5,265.7,207.35
2016,5,28,18,30,257.0,66.0,2.9,26.0,112.0,202.45,154.86
2016,5,28,18,45,169.5,47.0,2.9,25.5,73.0,126.1,91.73
2016,5,28,19,0,82.0,28.0,2.9,25.0,34.0,66.15,36.89
2016,5,28,19,15,41.0,14.0,2.85,25.0,17.0,22.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,1.9,22.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.1,22.0,19.0,15.67,6.48
2016,5,29,6,15,0.0,38.0,2.2,22.0,38.0,31.05,20.67
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,45.88,33.92
2016,5,29,6,45,3.0,79.0,2.4,22.5,79.5,62.69,48.64
2016,5,29,7,0,6.0,101.0,2.5,23.0,102.0,79.32,62.93
2016,5,29,7,15,7.0,118.5,2.5,23.0,120.5,92.79,74.35
2016,5,29,7,30,8.0,136.0,2.5,23.0,139.0,106.17,85.5
2016,5,29,7,45,4.5,144.0,2.55,23.5,145.5,112.99,90.76
2016,5,29,8,0,1.0,152.0,2.6,24.0,152.0,119.65,95.81
2016,5,29,8,15,24.5,196.5,2.65,24.0,211.0,151.09,121.53
2016,5,29,8,30,48.0,241.0,2.7,24.0,270.0,169.89,136.51
2016,5,29,8,45,139.5,274.5,2.8,24.5,367.5,189.59,141.76
2016,5,29,9,0,231.0,308.0,2.9,25.0,465.0,234.21,169.52
2016,5,29,9,15,355.5,291.0,2.95,25.5,551.5,257.66,180.97
2016,5,29,9,30,480.0,274.0,3.0,26.0,638.0,296.41,206.76
2016,5,29,9,45,475.5,294.0,3.05,26.5,671.0,342.36,243.98
2016,5,29,10,0,471.0,314.0,3.1,27.0,704.0,387.64,280.32
2016,5,29,10,15,410.5,358.0,3.1,27.0,708.0,425.26,311.44
2016,5,29,10,30,350.0,402.0,3.1,27.0,712.0,461.89,340.3
2016,5,29,10,45,220.0,427.0,3.15,27.5,624.5,443.18,327.61
2016,5,29,11,0,90.0,452.0,3.2,28.0,537.0,408.75,302.14
2016,5,29,11,15,66.0,435.5,3.15,28.0,498.5,391.06,289.35
2016,5,29,11,30,42.0,419.0,3.1,28.0,460.0,370.08,273.87
2016,5,29,11,45,31.0,380.0,3.1,28.5,410.5,337.01,249.27
2016,5,29,12,0,20.0,341.0,3.1,29.0,361.0,298.99,220.94
2016,5,29,12,15,79.5,423.0,3.05,29.0,502.0,420.3,310.16
2016,5,29,12,30,139.0,505.0,3.0,29.0,643.0,550.5,402.46
2016,5,29,12,45,89.0,463.0,3.0,29.0,551.5,476.23,349.05
2016,5,29,13,0,39.0,421.0,3.0,29.0,460.0,402.6,295.95
2016,5,29,13,15,85.5,453.0,2.95,29.0,536.5,476.74,350.38
2016,5,29,13,30,132.0,485.0,2.9,29.0,613.0,565.07,413.08
2016,5,29,13,45,468.0,324.0,2.85,29.0,760.5,752.31,550.66
2016,5,29,14,0,804.0,163.0,2.8,29.0,908.0,912.67,661.7
2016,5,29,14,15,796.5,161.0,2.75,29.0,881.0,911.15,659.7
2016,5,29,14,30,789.0,159.0,2.7,29.0,854.0,906.05,656.87
2016,5,29,14,45,628.5,235.0,2.7,29.0,775.0,840.88,613.69
2016,5,29,15,0,468.0,311.0,2.7,29.0,696.0,761.76,558.07
2016,5,29,15,15,608.5,228.0,2.6,28.5,702.0,809.46,596.3
2016,5,29,15,30,749.0,145.0,2.5,28.0,708.0,836.77,617.66
2016,5,29,15,45,722.0,146.5,2.4,28.0,661.0,807.38,598.43
2016,5,29,16,0,695.0,148.0,2.3,28.0,614.0,771.09,574.94
2016,5,29,16,15,673.0,143.0,2.25,28.0,565.5,730.26,548.55
2016,5,29,16,30,651.0,138.0,2.2,28.0,517.0,687.91,520.38
2016,5,29,16,45,612.5,135.0,2.2,28.0,465.0,634.0,483.35
2016,5,29,17,0,574.0,132.0,2.2,28.0,413.0,580.25,445.65
2016,5,29,17,15,535.5,123.5,2.15,27.5,361.0,514.67,399.23
2016,5,29,17,30,497.0,115.0,2.1,27.0,309.0,458.27,358.04
2016,5,29,17,45,440.0,105.5,2.05,26.5,257.5,391.81,307.68
2016,5,29,18,0,383.0,96.0,2.0,26.0,206.0,329.51,258.9
2016,5,29,18,15,314.5,81.5,2.05,25.5,158.5,260.77,203.68
2016,5,29,18,30,246.0,67.0,2.1,25.0,111.0,198.55,152.21
2016,5,29,18,45,161.0,47.5,2.15,25.0,72.5,123.21,89.78
2016,5,29,19,0,76.0,28.0,2.2,25.0,34.0,64.19,36.54
2016,5,29,19,15,38.0,14.0,2.35,24.5,17.0,22.14,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,20.0,0.9,22.0,20.0,16.48,8.78
2016,5,30,7,30,0.0,36.0,0.8,22.0,36.0,29.74,20.28
2016,5,30,7,45,0.0,62.0,0.7,22.5,62.0,51.38,38.76
2016,5,30,8,0,0.0,88.0,0.6,23.0,88.0,72.97,56.82
2016,5,30,8,15,0.0,111.5,0.7,23.0,111.5,91.2,71.88
2016,5,30,8,30,0.0,135.0,0.8,23.0,135.0,109.08,86.48
2016,5,30,8,45,63.0,224.0,0.95,23.0,267.0,166.21,125.73
2016,5,30,9,0,126.0,313.0,1.1,23.0,399.0,224.37,166.47
2016,5,30,9,15,313.5,290.0,1.45,23.0,523.0,249.12,176.96
2016,5,30,9,30,501.0,267.0,1.8,23.0,647.0,296.24,207.28
2016,5,30,9,45,533.5,274.0,2.15,23.5,698.0,345.76,246.75
2016,5,30,10,0,566.0,281.0,2.5,24.0,749.0,398.48,288.93
2016,5,30,10,15,578.5,286.0,2.65,24.0,782.0,444.58,326.62
2016,5,30,10,30,591.0,291.0,2.8,24.0,815.0,488.14,361.9
2016,5,30,10,45,645.0,263.5,2.95,24.5,851.0,532.53,396.56
2016,5,30,11,0,699.0,236.0,3.1,25.0,887.0,580.23,433.2
2016,5,30,11,15,705.0,238.0,2.9,25.0,906.5,623.56,465.42
2016,5,30,11,30,711.0,240.0,2.7,25.0,926.0,665.69,495.83
2016,5,30,11,45,769.5,201.0,2.5,25.5,951.0,706.84,524.82
2016,5,30,12,0,828.0,162.0,2.3,26.0,976.0,752.29,555.88
2016,5,30,12,15,829.5,162.5,2.25,26.0,980.5,786.55,579.43
2016,5,30,12,30,831.0,163.0,2.2,26.0,985.0,818.42,600.37
2016,5,30,12,45,835.0,159.0,2.15,26.5,982.5,834.01,608.9
2016,5,30,13,0,839.0,155.0,2.1,27.0,980.0,858.4,623.33
2016,5,30,13,15,837.0,154.5,2.0,27.0,968.0,877.34,634.81
2016,5,30,13,30,835.0,154.0,1.9,27.0,956.0,892.94,644.12
2016,5,30,13,45,833.0,151.0,1.85,27.0,937.0,902.91,650.35
2016,5,30,14,0,831.0,148.0,1.8,27.0,918.0,909.27,654.4
2016,5,30,14,15,824.5,146.0,1.7,27.0,891.0,921.14,661.52
2016,5,30,14,30,818.0,144.0,1.6,27.0,864.0,916.83,658.29
2016,5,30,14,45,809.0,141.5,1.55,27.0,830.5,906.14,651.87
2016,5,30,15,0,800.0,139.0,1.5,27.0,797.0,891.98,643.41
2016,5,30,15,15,788.0,136.5,1.5,27.0,757.0,871.8,631.78
2016,5,30,15,30,776.0,134.0,1.5,27.0,717.0,848.53,618.23
2016,5,30,15,45,762.5,129.5,1.5,27.0,672.5,818.96,600.54
2016,5,30,16,0,749.0,125.0,1.5,27.0,628.0,786.74,581.02
2016,5,30,16,15,728.5,120.5,1.6,27.0,579.0,750.1,559.28
2016,5,30,16,30,708.0,116.0,1.7,27.0,530.0,707.94,533.3
2016,5,30,16,45,680.5,111.0,1.8,27.0,478.5,658.54,501.46
2016,5,30,17,0,653.0,106.0,1.9,27.0,427.0,608.55,467.51
2016,5,30,17,15,617.0,100.0,1.7,26.5,374.0,551.46,426.69
2016,5,30,17,30,581.0,94.0,1.5,26.0,321.0,495.22,385.4
2016,5,30,17,45,517.5,88.5,1.35,26.0,267.5,424.55,331.41
2016,5,30,18,0,454.0,83.0,1.2,26.0,214.0,352.91,275.35
2016,5,30,18,15,385.0,71.5,1.1,25.5,166.0,283.64,220.12
2016,5,30,18,30,316.0,60.0,1.0,25.0,118.0,220.83,168.36
2016,5,30,18,45,218.5,44.0,0.95,24.5,78.0,148.89,108.93
2016,5,30,19,0,121.0,28.0,0.9,24.0,38.0,86.52,51.86
2016,5,30,19,15,60.5,14.0,0.95,23.5,19.0,28.18,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,12.8,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,24.19,13.2
2016,5,31,6,15,72.5,52.0,1.95,22.0,64.5,40.18,28.4
2016,5,31,6,30,115.0,74.0,2.0,22.0,96.0,56.17,42.75
2016,5,31,6,45,161.5,92.0,2.1,22.5,134.0,67.68,52.92
2016,5,31,7,0,208.0,110.0,2.2,23.0,172.0,79.96,63.46
2016,5,31,7,15,104.0,97.0,2.2,23.0,128.0,74.26,58.51
2016,5,31,7,30,0.0,84.0,2.2,23.0,84.0,69.09,53.94
2016,5,31,7,45,0.0,103.5,2.2,23.5,103.5,84.23,66.5
2016,5,31,8,0,0.0,123.0,2.2,24.0,123.0,99.16,78.65
2016,5,31,8,15,0.0,106.0,2.2,24.0,106.0,87.06,68.19
2016,5,31,8,30,0.0,89.0,2.2,24.0,89.0,74.02,57.04
2016,5,31,8,45,0.0,97.0,2.25,24.5,97.0,80.59,59.39
2016,5,31,9,0,0.0,105.0,2.3,25.0,105.0,87.02,64.18
2016,5,31,9,15,12.5,195.0,2.3,25.0,204.5,158.27,119.36
2016,5,31,9,30,25.0,285.0,2.3,25.0,304.0,228.59,172.55
2016,5,31,9,45,59.5,338.5,2.35,25.5,387.0,270.05,202.12
2016,5,31,10,0,94.0,392.0,2.4,26.0,470.0,326.03,242.64
2016,5,31,10,15,101.0,402.5,2.45,26.0,489.5,346.9,258.13
2016,5,31,10,30,108.0,413.0,2.5,26.0,509.0,362.69,270.01
2016,5,31,10,45,54.0,247.5,2.6,26.5,295.5,227.27,169.83
2016,5,31,11,0,0.0,82.0,2.7,27.0,82.0,68.59,48.19
2016,5,31,11,15,10.5,213.5,2.75,27.0,223.5,183.12,136.55
2016,5,31,11,30,21.0,345.0,2.8,27.0,365.0,297.91,222.24
2016,5,31,11,45,120.5,422.5,2.9,27.5,540.5,434.61,322.64
2016,5,31,12,0,220.0,500.0,3.0,28.0,716.0,580.54,426.11
2016,5,31,12,15,121.0,431.5,3.1,28.0,550.5,463.26,341.91
2016,5,31,12,30,22.0,363.0,3.2,28.0,385.0,323.24,239.35
2016,5,31,12,45,11.0,249.0,3.35,28.0,260.5,219.23,162.75
2016,5,31,13,0,0.0,135.0,3.5,28.0,136.0,113.72,82.68
2016,5,31,13,15,0.0,97.0,3.75,28.0,97.5,81.59,58.06
2016,5,31,13,30,0.0,59.0,4.0,28.0,59.0,49.48,33.15
2016,5,31,13,45,0.0,49.5,4.25,28.0,49.5,41.46,26.92
2016,5,31,14,0,0.0,40.0,4.5,28.0,40.0,33.45,20.68
2016,5,31,14,15,0.0,38.0,4.25,27.5,38.0,31.75,19.42
2016,5,31,14,30,0.0,36.0,4.0,27.0,36.0,30.04,18.15
2016,5,31,14,45,0.0,34.0,3.8,27.0,34.0,28.34,16.84
2016,5,31,15,0,0.0,32.0,3.6,27.0,32.0,26.65,15.54
2016,5,31,15,15,0.0,28.0,3.35,26.5,28.0,23.29,12.94
2016,5,31,15,30,0.0,24.0,3.1,26.0,24.0,19.94,10.34
2016,5,31,15,45,0.0,25.0,2.85,25.5,25.0,20.75,11.07
2016,5,31,16,0,0.0,26.0,2.6,25.0,26.0,21.56,11.8
2016,5,31,16,15,0.0,44.5,2.6,24.5,44.5,36.91,24.33
2016,5,31,16,30,0.0,63.0,2.6,24.0,63.0,52.29,36.95
2016,5,31,16,45,5.0,114.5,2.6,24.0,117.0,100.34,76.08
2016,5,31,17,0,10.0,166.0,2.6,24.0,171.0,152.74,118.39
2016,5,31,17,15,5.5,146.5,2.7,24.0,149.5,132.15,102.13
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,111.88,86.03
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,92.81,70.77
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,73.69,55.2
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,56.25,40.85
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,38.66,26.14
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,13.99
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.69,1.91
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,14.51,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,26.33,14.96
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,40.54,28.75
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,53.62,40.58
2016,6,1,6,45,328.0,85.5,0.75,22.5,170.5,62.9,48.81
2016,6,1,7,0,402.0,99.0,0.8,23.0,219.0,71.94,56.56
2016,6,1,7,15,451.5,109.5,0.85,23.0,270.5,78.46,62.05
2016,6,1,7,30,501.0,120.0,0.9,23.0,322.0,84.74,67.22
2016,6,1,7,45,543.0,127.0,1.0,23.5,374.5,88.45,69.97
2016,6,1,8,0,585.0,134.0,1.1,24.0,427.0,91.81,72.38
2016,6,1,8,15,613.0,140.5,1.15,24.0,477.5,93.51,73.52
2016,6,1,8,30,641.0,147.0,1.2,24.0,528.0,95.02,74.52
2016,6,1,8,45,663.0,152.5,1.3,24.0,576.0,123.11,77.7
2016,6,1,9,0,685.0,158.0,1.4,24.0,624.0,173.64,104.77
2016,6,1,9,15,441.0,259.0,1.45,24.0,566.5,243.44,166.79
2016,6,1,9,30,197.0,360.0,1.5,24.0,509.0,297.39,217.84
2016,6,1,9,45,254.0,369.5,1.55,24.5,573.0,330.09,240.91
2016,6,1,10,0,311.0,379.0,1.6,25.0,637.0,378.03,275.98
2016,6,1,10,15,536.5,280.0,1.65,25.0,746.5,421.62,307.02
2016,6,1,10,30,762.0,181.0,1.7,25.0,856.0,488.85,357.55
2016,6,1,10,45,769.0,183.5,1.75,25.5,882.0,536.96,394.66
2016,6,1,11,0,776.0,186.0,1.8,26.0,908.0,584.11,430.05
2016,6,1,11,15,780.5,187.5,1.8,26.0,927.0,627.83,462.66
2016,6,1,11,30,785.0,189.0,1.8,26.0,946.0,669.94,493.35
2016,6,1,11,45,530.5,338.0,1.85,26.0,852.5,653.16,479.02
2016,6,1,12,0,276.0,487.0,1.9,26.0,759.0,611.02,446.17
2016,6,1,12,15,253.5,494.5,1.85,26.0,745.0,618.35,451.16
2016,6,1,12,30,231.0,502.0,1.8,26.0,731.0,620.05,451.84
2016,6,1,12,45,298.0,474.5,1.8,26.5,768.5,671.28,487.58
2016,6,1,13,0,365.0,447.0,1.8,27.0,806.0,719.79,520.72
2016,6,1,13,15,568.0,321.5,1.75,27.0,872.0,809.43,584.99
2016,6,1,13,30,771.0,196.0,1.7,27.0,938.0,884.44,637.21
2016,6,1,13,45,552.0,315.5,1.7,27.0,841.5,817.83,589.47
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,726.77,524.82
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,754.48,546.74
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,793.66,574.84
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,726.48,529.84
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,672.75,493.63
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,759.81,559.25
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,827.75,608.73
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,703.69,523.0
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,576.72,432.66
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,562.19,425.39
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,544.08,414.59
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,573.82,439.29
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,585.07,450.19
