Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,527.93,409.19
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,471.8,368.23
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,399.85,314.14
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,338.37,266.17
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,270.43,211.5
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,208.82,160.45
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,140.35,103.35
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,73.75,45.02
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,25.69,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.55,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.73
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,21.45,12.59
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,32.24,22.23
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,45.01,33.52
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,57.33,44.25
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,65.49,51.23
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,73.6,58.03
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,107.92,87.01
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,137.01,111.08
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,158.97,128.88
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,173.46,140.34
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,184.42,139.09
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,202.08,153.47
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,184.45,139.92
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,167.27,127.01
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,212.55,161.23
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,250.66,189.35
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,297.34,223.92
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,347.26,260.69
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,321.95,241.58
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,292.47,219.35
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,294.88,221.19
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,293.06,219.78
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,420.23,314.57
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,555.44,411.99
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,616.42,455.75
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,680.86,501.8
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,728.15,534.21
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,781.0,569.94
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,726.94,530.97
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,673.27,492.38
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,650.32,476.95
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,636.14,467.16
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,705.43,517.46
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,772.76,564.69
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,849.94,620.33
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,894.91,649.58
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,792.52,580.08
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,653.64,481.82
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,749.29,553.21
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,803.34,590.44
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,764.27,565.4
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,723.23,539.83
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,636.47,480.43
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,543.71,414.37
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,539.02,413.45
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,518.47,399.66
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,455.21,352.6
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,394.43,305.94
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,323.32,249.89
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,257.97,196.37
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,183.04,134.46
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,119.28,75.69
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,40.68,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.28,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.34,12.11
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.23,23.77
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.79,34.35
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,57.16,44.48
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,68.09,53.95
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,91.93,74.42
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,115.71,94.44
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,120.95,98.32
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,130.22,105.54
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,93.8,74.45
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,69.4,53.57
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,98.46,56.35
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,161.64,91.22
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,233.24,157.32
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,294.56,216.9
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,333.7,245.28
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,369.29,271.59
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,400.65,296.22
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,420.29,311.47
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,462.3,341.62
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,502.86,370.38
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,556.53,408.99
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,613.17,449.23
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,680.53,499.45
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,750.29,551.11
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,783.33,571.57
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,813.85,590.01
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,840.13,605.57
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,863.43,619.17
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,841.23,602.69
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,791.9,565.65
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,757.99,543.88
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,729.83,525.28
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,735.61,531.05
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,751.89,543.2
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,773.15,560.01
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,790.42,574.25
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,590.26,436.19
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,378.5,282.95
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,618.95,465.84
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,792.88,588.36
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,525.07,399.43
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,234.61,178.96
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,342.43,266.35
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,438.62,340.36
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,396.55,308.84
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,354.06,277.27
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,306.53,240.93
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,260.09,204.32
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,210.62,164.31
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,164.03,125.55
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,113.11,82.9
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,67.6,42.1
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,23.54,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,11.97,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,23.5,13.02
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,37.64,26.58
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,51.45,39.05
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,65.14,51.18
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,78.41,62.66
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,91.51,73.73
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,104.14,84.14
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,127.87,103.74
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,145.74,118.08
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,164.11,132.61
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,175.6,141.31
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,136.46,102.96
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,89.37,66.04
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,182.01,136.48
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,278.27,208.13
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,311.4,231.26
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,359.8,266.54
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,397.12,294.47
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,448.0,332.71
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,489.64,363.64
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,530.79,394.14
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,541.54,402.09
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,543.78,403.22
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,589.36,437.18
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,640.92,475.03
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,638.7,472.67
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,629.3,465.31
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,631.51,467.02
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,631.7,467.23
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,635.06,469.98
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,636.91,471.68
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,701.49,520.12
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,765.56,567.45
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,683.45,509.17
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,595.68,446.2
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,697.32,524.18
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,795.19,597.16
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,702.85,530.01
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,598.83,454.26
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,314.91,243.93
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,46.53,31.64
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,216.72,169.1
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,381.11,297.56
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,299.21,234.08
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,234.53,183.47
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,207.75,163.25
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,180.95,142.54
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,153.53,120.6
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,126.44,98.55
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,97.82,74.99
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,69.99,51.75
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,42.54,28.69
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,20.01,9.18
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.98,13.34
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.83,23.21
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,45.28,33.56
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,50.91,38.68
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,56.45,43.48
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,60.49,46.83
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,64.41,49.95
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,66.65,51.57
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,68.8,53.09
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,76.74,59.47
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,78.02,60.19
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,105.21,61.98
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,159.67,89.34
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,215.47,129.62
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,272.39,176.27
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,334.07,228.22
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,389.24,275.34
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,443.3,321.58
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,496.65,366.3
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,515.84,383.67
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,518.02,384.94
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,593.31,443.61
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,688.18,516.76
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,596.73,447.15
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,463.44,344.03
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,473.12,351.61
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,482.6,358.64
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,694.48,519.26
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,887.74,656.39
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,705.64,525.06
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,459.93,340.08
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,625.66,464.5
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,782.35,577.37
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,781.18,578.36
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,776.75,578.03
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,861.19,642.07
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,914.26,679.0
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,895.14,666.0
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,872.73,651.6
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,835.15,627.01
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,791.6,598.21
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,722.35,551.1
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,653.88,502.51
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,606.13,468.46
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,550.73,428.27
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,498.7,390.08
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,447.64,351.68
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,437.47,344.05
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,413.65,324.4
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,341.39,266.82
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,274.78,211.76
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,196.49,146.44
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,129.67,85.81
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,45.13,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.78,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.72,13.22
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,32.23,21.96
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,40.58,29.64
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,46.1,34.66
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,51.51,39.38
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,55.1,42.35
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,58.58,45.14
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,66.33,51.41
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,68.63,52.94
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,69.97,53.76
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,71.23,54.5
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,99.36,56.98
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,155.82,85.26
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,220.44,132.17
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,277.13,178.51
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,333.45,226.39
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,389.69,274.26
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,444.05,320.45
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,497.51,364.84
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,548.23,405.29
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,597.34,443.26
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,643.67,478.89
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,687.92,512.11
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,728.75,541.12
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,767.22,567.73
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,800.98,590.5
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,832.08,611.05
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,859.24,628.88
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,883.33,644.64
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,901.91,656.76
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,916.84,666.56
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,926.24,672.82
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,931.87,676.74
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,932.78,677.71
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,929.96,676.38
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,918.15,669.3
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,902.92,660.14
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,883.6,648.04
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,861.05,633.89
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,841.47,622.11
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,809.76,602.12
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,770.79,577.72
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,729.82,551.7
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,682.47,520.03
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,636.7,488.46
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,580.32,448.38
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,524.4,407.57
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,460.28,359.44
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,398.71,311.59
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,328.13,255.54
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,263.1,201.94
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,187.07,138.63
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,120.29,79.31
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,52.51,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,12.83,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.4,14.43
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.63,25.5
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.65,35.47
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,55.07,42.1
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,63.99,49.78
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,68.41,53.4
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,72.67,56.77
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,75.18,58.44
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,77.55,59.96
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,79.3,61.19
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,80.89,62.28
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,106.34,64.21
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,166.73,96.45
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,219.76,133.88
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,274.02,177.36
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,328.25,222.51
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,382.53,267.68
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,406.85,294.65
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,409.69,300.98
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,415.82,305.55
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,422.59,310.01
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,441.88,323.88
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,461.13,337.55
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,598.74,439.94
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,747.9,547.42
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,781.14,569.8
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,812.12,590.13
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,838.42,607.64
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,861.95,623.38
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,881.01,635.57
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,896.65,645.6
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,906.09,652.06
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,911.88,656.33
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,911.78,656.92
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,919.97,663.07
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,912.13,658.88
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,900.64,652.56
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,880.55,640.35
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,857.28,626.16
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,827.56,608.06
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,795.23,588.14
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,756.72,564.4
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,719.65,541.4
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,672.08,509.61
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,623.69,475.81
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,567.4,436.19
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,511.7,395.89
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,445.5,345.7
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,382.42,296.46
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,312.26,241.4
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,244.79,186.68
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,172.37,126.95
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,110.69,72.98
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,49.03,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,13.49,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,26.48,15.15
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.32,26.76
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,50.29,37.57
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,58.64,44.98
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,66.79,51.95
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,72.83,56.93
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,79.69,62.46
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,81.84,63.91
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,83.91,65.26
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,85.65,66.47
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,87.23,67.54
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,111.06,68.98
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,162.55,94.63
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,214.94,131.52
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,275.0,179.13
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,300.9,212.85
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,313.74,231.69
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,375.51,275.16
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,452.07,329.96
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,484.99,353.75
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,516.99,376.46
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,527.93,384.25
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,537.43,390.54
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,632.59,461.17
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,738.11,537.64
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,770.42,559.4
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,800.6,579.98
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,800.42,576.14
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,789.67,565.23
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,782.72,561.08
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,772.34,554.64
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,792.09,568.84
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,809.56,581.31
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,782.05,563.4
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,751.83,543.95
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,741.81,539.41
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,728.77,532.71
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,785.08,574.46
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,829.75,606.55
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,798.53,586.41
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,765.02,565.34
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,656.49,491.03
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,546.02,413.36
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,502.4,383.74
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,458.3,352.66
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,410.6,318.17
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,364.0,283.67
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,313.99,245.8
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,265.75,208.18
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,212.5,165.53
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,162.75,124.61
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,112.28,82.45
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,60.43,38.39
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,26.89,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.13,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.32
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.6,26.22
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.59,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,64.8,50.25
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,71.95,56.17
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,76.76,59.96
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,78.71,61.26
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,80.6,62.47
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,82.16,63.41
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,83.58,64.21
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,106.17,64.93
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,157.63,89.88
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,216.91,131.75
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,270.06,173.94
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,322.8,217.44
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,376.16,261.54
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,416.87,299.63
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,435.19,317.18
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,473.73,345.2
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,513.96,373.96
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,488.11,355.81
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,448.96,327.45
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,539.82,394.09
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,645.33,469.37
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,660.95,479.62
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,674.45,488.79
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,663.72,479.91
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,642.77,464.16
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,778.98,564.72
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,884.44,639.14
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,812.49,587.97
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,703.41,508.78
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,580.66,424.56
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,453.42,333.91
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,566.28,418.63
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,677.14,498.9
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,763.43,563.32
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,831.01,613.21
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,798.86,592.11
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,764.56,570.16
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,695.87,523.74
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,621.75,472.62
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,591.86,453.03
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,566.21,435.64
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,501.42,388.68
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,446.28,347.8
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,394.9,309.0
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,344.48,269.61
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,278.19,216.56
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,217.69,166.8
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,151.96,112.41
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,87.0,57.31
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,38.6,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.45,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.68,13.8
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.83,23.88
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.83,32.91
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,53.96,40.97
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,60.86,46.89
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,65.03,50.29
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,69.05,53.46
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,102.38,81.15
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,144.52,115.51
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,158.36,126.3
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,171.63,136.58
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,192.86,141.79
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,216.44,154.17
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,255.9,183.78
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,280.89,203.58
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,311.17,226.28
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,341.03,248.37
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,388.25,278.84
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,478.77,343.93
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,460.86,334.41
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,420.5,305.08
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,526.78,383.73
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,661.28,480.55
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,648.84,468.06
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,605.19,434.08
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,634.58,454.84
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,664.13,475.02
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,763.76,547.06
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,853.2,607.99
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,872.18,619.47
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,887.74,629.52
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,817.54,582.17
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,710.15,506.38
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,694.9,497.63
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,677.73,486.83
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,794.97,572.86
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,887.16,636.35
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,867.86,624.21
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,845.43,611.14
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,815.2,592.94
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,782.53,573.09
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,744.53,549.85
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,708.1,527.44
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,659.35,494.84
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,610.17,460.74
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,554.51,422.49
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,499.49,383.51
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,433.05,334.09
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,364.63,281.71
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,297.23,228.58
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,235.68,178.49
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,165.33,121.03
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,105.11,69.73
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,47.41,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,13.48,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,26.44,15.0
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.26,26.57
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.2,37.32
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.88,44.98
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,67.34,52.21
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,59.79,45.62
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,55.53,41.79
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,106.45,84.28
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,145.05,115.59
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,157.98,125.66
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,160.87,127.55
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,180.47,131.05
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,218.27,152.19
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,229.19,150.43
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,265.05,171.81
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,248.39,174.52
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,213.75,158.61
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,312.81,227.4
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,475.86,345.12
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,523.63,381.78
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,569.97,416.77
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,613.46,449.53
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,655.44,480.47
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,693.39,507.83
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,728.97,533.03
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,761.35,555.5
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,791.68,576.22
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,816.57,592.91
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,838.7,607.59
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,856.12,618.76
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,870.22,627.83
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,886.69,637.23
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,891.4,639.03
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,889.78,638.23
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,884.74,635.38
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,866.15,623.77
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,844.53,609.63
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,731.36,532.65
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,611.39,449.28
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,583.58,431.71
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,554.44,412.42
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,610.8,455.73
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,642.98,481.35
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,594.37,447.85
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,545.71,414.22
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,489.73,374.8
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,435.21,335.39
