Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,374.43,290.12
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,306.34,238.04
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,242.96,188.11
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,185.18,141.25
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,125.55,92.35
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,65.84,42.76
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,29.46,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,13.45,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,26.33,14.81
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,41.17,28.87
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,55.74,41.85
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,61.84,47.3
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,69.64,53.94
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,78.57,61.44
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,89.59,70.55
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,117.71,93.6
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,145.7,116.1
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,160.91,128.05
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,175.44,139.36
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,176.5,128.25
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,203.62,137.85
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,245.42,167.14
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,288.34,200.18
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,325.15,233.39
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,348.62,254.74
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,388.64,284.21
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,425.43,311.42
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,479.84,350.67
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,538.04,392.68
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,563.04,411.05
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,587.93,428.85
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,592.54,431.8
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,592.2,430.95
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,645.81,469.81
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,702.33,510.07
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,727.85,526.68
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,750.04,541.13
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,769.53,554.73
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,786.84,566.9
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,716.29,517.81
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,637.64,462.74
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,710.19,516.37
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,781.18,567.37
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,767.95,559.16
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,752.06,549.73
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,742.41,546.13
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,729.52,540.28
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,701.06,522.03
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,670.39,502.18
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,566.41,427.78
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,483.99,367.29
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,409.2,313.11
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,351.57,270.36
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,312.58,241.83
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,274.31,213.18
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,234.39,182.64
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,195.38,152.06
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,202.33,157.19
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,192.98,147.77
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,131.54,96.81
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,77.21,50.98
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,35.01,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,13.47,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,26.44,14.85
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,38.3,26.45
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,50.27,37.21
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,56.25,42.55
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,63.89,49.06
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,77.32,60.28
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,99.99,79.01
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,117.08,92.77
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,133.53,105.77
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,102.78,80.09
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,75.4,57.24
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,142.27,98.05
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,218.05,153.63
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,260.66,186.27
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,287.24,208.39
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,327.68,236.96
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,365.8,264.45
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,387.8,282.94
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,394.33,289.05
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,466.29,341.06
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,572.06,418.82
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,551.19,403.27
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,501.22,364.7
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,521.32,378.5
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,541.17,391.64
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,597.66,432.11
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,660.27,476.22
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,639.58,460.96
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,608.55,438.92
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,758.11,549.42
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,878.51,633.93
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,887.93,639.68
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,893.8,644.01
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,894.34,644.71
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,903.08,650.93
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,890.54,643.29
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,874.74,633.77
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,773.56,564.96
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,648.33,476.06
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,617.68,456.54
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,585.55,435.25
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,561.57,420.56
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,535.14,403.85
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,444.77,337.76
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,346.15,264.4
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,309.85,238.49
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,273.58,211.73
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,234.45,181.96
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,196.24,152.14
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,156.22,120.11
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,118.03,88.86
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,73.04,51.87
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,38.0,22.78
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,17.25,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,14.05,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,27.01,15.26
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,41.52,29.13
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,55.8,41.88
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,64.25,49.35
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,73.23,57.01
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,93.66,74.23
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,114.39,91.45
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,131.37,105.07
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,144.0,114.9
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,157.97,125.93
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,171.57,136.54
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,188.0,141.62
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,209.86,156.44
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,224.3,167.07
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,237.49,177.1
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,225.88,168.22
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,217.7,161.91
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,267.07,197.95
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,326.25,240.62
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,386.6,283.47
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,448.19,326.75
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,390.12,285.19
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,318.4,233.08
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,309.74,226.47
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,298.69,217.95
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,456.72,332.98
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,619.21,446.44
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,741.91,536.66
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,844.71,610.68
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,862.93,622.72
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,877.77,633.22
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,888.26,640.99
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,895.17,646.56
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,895.78,647.59
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,904.57,654.18
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,797.25,581.06
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,664.88,486.07
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,765.88,563.02
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,840.56,617.04
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,810.16,597.44
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,777.33,576.78
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,631.26,474.44
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,483.63,365.93
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,557.17,424.4
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,606.96,463.59
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,551.94,424.3
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,497.58,384.96
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,434.76,338.0
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,374.56,291.52
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,301.68,233.87
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,240.34,183.54
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,170.62,125.79
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,110.82,74.76
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,50.7,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,14.03,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,27.35,15.48
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,42.74,30.14
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,58.21,43.92
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,69.18,53.53
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,77.79,60.86
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,84.78,66.58
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,91.52,71.92
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,93.82,73.45
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,96.64,75.37
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,98.13,76.31
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,99.46,77.13
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,112.03,72.34
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,158.12,92.09
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,209.38,127.08
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,262.12,168.39
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,318.43,214.18
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,370.13,257.04
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,422.01,300.39
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,473.57,342.6
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,522.85,381.4
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,570.15,417.68
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,614.22,451.39
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,656.55,483.02
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,696.44,511.57
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,734.61,538.27
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,767.9,561.68
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,798.89,582.07
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,825.66,599.53
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,849.73,615.15
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,868.94,627.53
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,884.75,637.71
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,895.28,643.17
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,902.18,646.34
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,903.19,647.1
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,900.59,645.66
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,892.16,640.56
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,880.27,633.34
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,872.51,630.25
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,851.06,618.18
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,823.06,600.59
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,792.37,581.23
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,755.03,558.43
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,715.71,534.02
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,671.63,505.14
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,623.77,472.26
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,569.72,434.53
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,516.1,396.05
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,454.26,350.27
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,394.71,304.68
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,325.87,250.75
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,262.25,199.04
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,186.49,137.1
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,125.2,84.77
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,56.7,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,27.09,15.23
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,39.37,27.33
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,51.68,38.39
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,65.74,50.62
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,82.59,64.93
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,74.63,58.0
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,74.83,57.9
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,74.54,57.33
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,74.43,56.9
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,75.68,57.72
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,76.81,58.44
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,100.4,62.16
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,151.44,84.11
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,205.26,120.69
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,260.15,163.88
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,314.47,208.85
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,374.23,258.06
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,426.29,301.65
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,477.66,343.78
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,526.85,382.58
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,574.66,419.18
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,619.63,453.49
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,662.69,485.61
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,701.66,513.13
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,738.17,538.28
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,771.84,561.88
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,803.16,582.62
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,829.69,598.91
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,853.44,613.3
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,871.96,625.53
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,887.01,635.59
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,897.13,642.53
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,903.64,647.27
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,904.74,648.36
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,902.23,647.25
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,892.15,641.61
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,889.64,641.1
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,870.61,630.81
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,848.42,618.54
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,819.89,600.78
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,788.76,581.25
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,751.36,558.03
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,715.39,535.59
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,668.67,504.36
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,621.06,471.19
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,566.56,433.03
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,512.54,394.15
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,450.98,348.45
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,391.67,302.94
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,322.83,248.73
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,255.78,194.31
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,184.98,136.13
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,124.2,84.34
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,56.56,0.56
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,14.51,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,26.15,14.53
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,37.0,25.39
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,47.67,34.98
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,54.14,40.74
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,58.09,44.13
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,62.06,47.36
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,65.9,50.38
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,97.43,76.47
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,131.57,104.19
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,98.83,76.83
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,76.19,57.9
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,92.63,55.91
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,145.67,78.58
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,208.9,122.11
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,264.2,165.5
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,318.77,210.67
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,373.67,256.38
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,427.0,300.88
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,479.55,343.72
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,529.86,382.98
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,578.82,419.94
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,624.79,454.31
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,668.73,486.25
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,709.56,514.45
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,748.16,540.35
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,782.24,562.47
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,813.7,582.09
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,840.91,597.94
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,865.16,611.77
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,884.82,623.03
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,900.91,631.95
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,912.0,638.7
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,919.35,643.23
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,920.68,644.13
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,918.27,642.88
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,909.92,638.6
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,898.01,632.26
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,880.76,622.67
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,860.22,611.07
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,832.59,594.96
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,802.17,577.03
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,773.67,560.98
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,735.14,538.06
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,689.62,509.43
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,642.87,479.48
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,589.57,443.61
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,538.15,407.83
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,476.97,363.86
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,417.77,319.59
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,349.6,267.03
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,286.3,216.15
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,211.48,154.97
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,146.71,99.59
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,66.74,4.11
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.82
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,36.26,24.71
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,46.93,34.36
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,64.39,49.46
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,83.98,66.09
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,72.91,56.65
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,69.27,53.43
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,71.58,55.08
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,73.79,56.59
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,75.06,57.31
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,76.21,57.92
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,141.63,99.38
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,223.59,161.15
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,216.46,141.41
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,259.91,163.75
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,313.68,207.74
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,372.69,255.52
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,424.81,297.98
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,476.3,338.7
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,525.72,375.72
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,574.13,410.38
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,619.42,443.02
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,662.84,473.37
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,701.76,499.25
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,737.88,522.58
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,771.01,545.24
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,801.83,565.11
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,829.25,582.16
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,854.02,597.54
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,873.53,610.28
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,889.63,621.03
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,900.89,628.9
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,908.52,634.68
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,909.34,635.77
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,906.53,634.8
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,896.11,629.84
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,893.41,629.87
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,874.56,619.17
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,852.54,606.65
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,822.48,589.47
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,789.89,570.53
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,751.74,547.96
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,715.28,526.25
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,666.12,494.53
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,616.49,461.19
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,560.55,423.19
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,505.24,384.46
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,439.6,336.71
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,371.71,285.73
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,304.88,234.1
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,243.6,184.97
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,172.52,127.17
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,111.57,76.17
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,51.73,3.88
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.12,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,9.87,1.94
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,19.37,10.65
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,28.91,19.06
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,40.96,29.53
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,52.79,39.63
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,62.82,48.11
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,72.79,56.4
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,110.18,87.3
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,145.75,115.98
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,156.03,123.81
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,172.02,136.24
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,178.09,130.66
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,214.15,150.04
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,222.45,145.23
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,257.47,164.63
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,315.5,211.61
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,367.51,254.21
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,417.9,295.64
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,468.04,335.99
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,516.21,374.12
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,563.25,410.48
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,579.62,422.49
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,585.99,425.73
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,650.82,474.12
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,728.75,530.84
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,762.02,553.68
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,793.0,574.96
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,820.78,593.09
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,845.87,609.39
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,864.89,621.36
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,880.49,631.19
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,669.47,486.94
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,405.38,295.5
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,673.06,493.68
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,896.3,644.77
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,758.58,549.31
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,589.06,429.11
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,733.84,536.27
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,836.19,607.71
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,809.59,590.19
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,780.23,572.03
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,742.33,549.56
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,706.13,527.94
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,661.57,498.86
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,615.9,467.82
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,526.63,403.66
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,437.24,337.98
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,384.08,298.11
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,332.46,258.02
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,274.24,212.14
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,219.92,167.89
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,160.98,119.23
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,109.05,74.83
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,50.66,5.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,13.23,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,23.87,12.69
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.74,23.63
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,52.19,39.17
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,60.13,45.86
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,64.7,49.58
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,69.1,53.04
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,70.38,53.81
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,71.66,54.55
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,73.32,55.72
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,74.83,56.76
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,133.73,92.57
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,211.35,145.65
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,215.04,136.53
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,254.48,158.81
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,307.82,202.15
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,361.6,245.94
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,417.81,291.09
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,468.77,331.35
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,517.7,368.48
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,565.58,403.59
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,610.18,436.19
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,652.97,466.66
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,692.34,493.59
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,729.54,518.44
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,763.03,541.33
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,794.2,561.41
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,821.91,579.79
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,846.97,596.54
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,866.39,609.3
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,882.4,620.03
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,893.55,627.07
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,901.08,631.96
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,902.7,635.36
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,900.69,636.65
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,886.1,629.24
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,880.12,627.46
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,861.18,616.89
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,839.14,604.41
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,810.05,587.26
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,782.73,571.21
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,744.25,547.99
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,704.01,523.31
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,656.82,492.0
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,608.99,459.35
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,553.77,420.91
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,499.19,381.9
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,436.33,335.84
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,370.76,286.26
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,303.45,233.8
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,241.95,184.22
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,172.5,127.46
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,112.88,77.49
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,47.7,5.72
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,24.96,13.33
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,36.49,24.93
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,55.56,41.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,62.8,48.13
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,69.53,53.69
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,74.1,57.27
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,75.81,58.26
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,77.49,59.17
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,79.22,60.24
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,80.79,61.16
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,94.87,59.75
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,146.21,81.5
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,205.26,121.15
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,258.33,161.85
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,311.2,204.33
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,364.4,247.08
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,416.22,288.84
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,467.68,329.31
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,516.93,366.36
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,565.24,401.49
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,610.7,434.39
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,650.01,462.43
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,690.04,490.24
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,728.51,516.44
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,761.87,539.29
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,792.94,559.32
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,819.77,576.59
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,843.95,592.23
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,863.36,604.41
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,879.4,614.57
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,889.74,620.56
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,896.47,624.44
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,897.77,627.12
