Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,769.12,549.03
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,800.18,569.38
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,827.68,586.7
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,852.52,602.29
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,872.62,615.5
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,889.34,626.66
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,899.88,634.32
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,906.78,639.83
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,908.22,641.98
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,906.03,641.96
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,898.02,638.31
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,897.7,639.76
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,879.35,630.59
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,857.81,619.42
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,828.92,602.07
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,797.4,582.9
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,759.87,560.44
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,723.82,538.7
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,677.12,508.24
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,629.61,475.76
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,574.75,437.57
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,520.3,398.66
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,457.8,352.62
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,397.61,306.81
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,329.47,253.7
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,262.69,200.0
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,192.44,142.28
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,131.47,90.78
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,61.03,14.66
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,12.38,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,22.52,9.5
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,36.78,24.78
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,50.85,37.34
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.85,44.48
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.38,51.79
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,73.74,57.05
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,79.91,61.97
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,103.97,81.67
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,131.1,103.51
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,107.07,83.23
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,86.64,66.05
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,92.21,70.25
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,141.45,79.96
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,200.7,118.84
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,253.76,159.21
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,311.63,214.08
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,349.48,250.38
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,391.89,278.5
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,462.93,330.68
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,512.79,369.66
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,561.78,406.92
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,607.34,440.6
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,646.96,469.31
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,685.8,496.74
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,730.11,526.97
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,765.15,551.49
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,797.87,573.97
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,825.37,592.21
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,850.04,608.62
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,870.23,621.94
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,887.03,633.11
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,897.23,640.09
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,903.82,644.85
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,904.91,646.18
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,902.42,645.33
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,894.87,641.53
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,883.84,635.57
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,865.04,625.67
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,843.13,613.73
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,813.24,595.15
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,785.8,578.19
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,747.48,554.64
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,707.4,529.59
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,657.7,495.62
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,607.7,460.71
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,552.04,421.71
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,497.07,382.17
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,426.99,330.16
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,367.14,284.24
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,299.52,230.96
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,237.67,180.83
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,168.67,124.55
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,101.44,69.33
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,46.73,9.81
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,21.84,8.71
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,34.61,22.95
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,47.42,34.44
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,54.16,40.5
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,60.83,46.26
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,82.25,64.25
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,107.0,84.7
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,122.2,96.67
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,137.06,108.12
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,151.51,119.24
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,165.58,129.92
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,188.07,147.2
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,213.36,154.42
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,240.5,173.19
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,268.34,193.71
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,304.92,220.33
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,344.26,249.18
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,305.15,222.44
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,264.48,193.32
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,372.22,271.05
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,501.6,363.24
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,564.46,410.81
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,645.91,472.52
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,684.15,499.44
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,727.53,529.05
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,762.08,553.43
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,794.29,575.73
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,822.04,592.74
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,847.01,607.79
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,866.71,620.63
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,883.01,631.27
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,893.99,638.51
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,901.37,643.52
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,902.88,644.8
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,900.8,643.9
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,892.39,639.3
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,880.54,632.58
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,861.73,622.69
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,839.82,610.75
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,812.32,593.75
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,782.21,574.93
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,749.36,555.32
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,710.35,531.15
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,664.16,500.31
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,617.04,467.75
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,562.43,429.66
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,508.35,390.88
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,446.72,345.17
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,387.39,299.73
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,314.24,242.22
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,252.55,191.97
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,180.11,132.77
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,117.9,80.97
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,50.12,10.39
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,8.54,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,16.52,4.89
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,33.64,22.06
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,50.25,36.8
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,64.22,49.01
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,78.76,61.43
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,84.51,66.15
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,88.45,69.17
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,102.02,80.12
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,120.53,94.95
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,136.52,107.49
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,151.48,119.03
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,161.31,126.3
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,191.44,129.45
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,244.34,167.55
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,284.25,198.93
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,321.93,228.32
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,358.7,256.98
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,407.21,292.12
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,458.94,330.19
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,503.52,363.59
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,547.54,395.73
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,594.45,432.01
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,648.7,474.04
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,680.75,493.33
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,697.15,500.56
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,725.07,520.09
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,752.29,538.96
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,771.7,551.08
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,788.44,561.28
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,802.83,569.94
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,813.41,576.01
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,815.02,577.75
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,813.72,577.68
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,792.68,564.32
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,768.77,549.1
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,837.0,600.31
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,887.39,636.46
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,868.21,625.73
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,845.94,613.32
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,818.0,596.07
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,792.28,580.29
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,669.09,495.82
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,544.97,406.97
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,584.23,438.91
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,603.9,455.99
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,531.01,403.7
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,455.53,348.67
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,395.42,303.97
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,338.51,260.41
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,276.75,212.41
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,219.69,166.65
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,147.45,108.18
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,92.85,63.02
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,43.13,7.94
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,21.07,7.39
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,34.72,22.91
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,47.41,34.4
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,60.85,46.27
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,73.55,57.02
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,85.48,66.95
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,109.27,86.45
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,127.59,101.11
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,99.61,77.46
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,74.89,56.68
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,120.03,93.31
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,188.8,127.19
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,243.14,167.69
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,280.1,198.22
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,317.42,226.32
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,356.02,255.54
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,399.21,286.98
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,443.55,319.7
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,487.35,352.21
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,531.58,384.27
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,577.8,417.89
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,624.47,451.24
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,656.77,473.13
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,687.6,493.61
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,708.68,508.17
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,727.76,521.23
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,794.77,570.91
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,849.55,609.25
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,869.68,622.39
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,886.42,633.55
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,874.91,623.92
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,836.19,592.93
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,885.74,631.49
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,906.64,646.8
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,897.28,641.67
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,884.57,634.58
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,877.83,633.03
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,857.17,622.26
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,829.87,605.76
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,799.83,587.35
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,763.44,565.63
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,724.99,542.15
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,682.22,514.12
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,635.49,482.34
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,581.78,444.83
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,528.38,406.49
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,465.78,360.02
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,405.5,313.81
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,336.64,259.89
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,272.79,208.13
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,195.76,144.91
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,133.04,91.86
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,61.83,12.89
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,21.04,6.9
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,34.34,22.55
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,46.67,33.75
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.52,45.14
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,83.42,65.24
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,110.23,87.41
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,122.72,97.3
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,138.4,109.66
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,101.82,79.0
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,74.3,55.97
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,127.34,98.92
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,205.49,143.64
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,208.6,132.85
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,246.05,152.35
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,300.52,197.21
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,355.48,243.1
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,412.74,290.2
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,464.65,332.36
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,514.27,371.72
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,562.68,409.03
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,608.51,444.32
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,652.54,477.51
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,692.53,506.13
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,730.28,532.52
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,764.63,557.12
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,796.58,578.58
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,824.15,595.79
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,849.02,611.12
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,869.17,624.6
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,885.96,635.94
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,897.01,642.74
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,904.46,647.28
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,906.48,649.49
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,904.89,649.47
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,895.25,644.24
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,893.86,644.64
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,875.78,635.33
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,854.54,623.94
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,825.67,606.01
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,794.26,586.28
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,760.74,565.79
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,721.27,540.9
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,673.47,509.72
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,625.01,476.59
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,570.05,437.55
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,515.6,397.92
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,451.82,350.08
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,385.21,298.8
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,316.01,244.37
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,252.68,192.98
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,181.03,134.09
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,112.01,76.85
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,51.14,9.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,9.82,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,18.66,5.02
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,34.15,22.3
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,49.6,36.03
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,60.89,45.96
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,72.81,56.15
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,85.49,66.71
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,102.15,80.33
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,122.07,96.38
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,138.82,109.57
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,136.56,107.08
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,132.1,102.85
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,104.71,80.15
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,134.67,73.01
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,188.75,107.3
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,244.08,149.63
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,304.87,199.0
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,359.02,244.06
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,412.14,288.03
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,464.7,330.53
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,514.77,370.05
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,563.6,407.46
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,610.16,443.07
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,654.91,476.53
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,694.55,504.57
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,731.4,529.97
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,765.46,554.15
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,797.12,575.22
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,824.29,592.22
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,848.71,607.36
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,868.88,621.01
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,885.7,632.56
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,895.39,639.79
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,901.48,644.81
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,903.58,647.08
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,902.09,647.12
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,905.91,650.82
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,894.41,644.47
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,876.75,635.27
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,855.9,623.96
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,827.4,606.35
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,796.33,586.93
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,759.07,564.09
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,723.63,542.25
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,677.58,512.5
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,630.62,480.69
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,575.83,441.86
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,521.45,402.36
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,461.14,357.32
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,402.73,312.33
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,332.51,257.13
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,264.0,201.68
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,194.22,143.92
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,133.79,92.36
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,62.08,10.94
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,20.28,5.36
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,33.93,22.07
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,46.69,33.58
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.8,39.98
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,60.85,46.05
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,82.94,64.56
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,108.17,85.31
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,126.28,99.79
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,138.21,108.99
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,152.89,120.27
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,166.96,130.91
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,116.95,89.99
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,136.96,75.14
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,190.58,108.99
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,245.54,150.86
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,299.74,195.05
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,360.01,244.34
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,413.06,287.95
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,465.55,330.06
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,487.41,349.5
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,491.93,352.84
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,563.21,406.25
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,655.86,475.05
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,696.73,503.52
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,735.2,529.85
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,769.69,553.81
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,801.71,574.85
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,830.43,592.43
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,856.43,608.14
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,876.4,621.38
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,892.93,632.5
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,904.54,640.75
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,912.5,646.78
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,914.98,649.22
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,913.78,649.53
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,904.54,645.07
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,891.96,638.52
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,885.14,636.92
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,864.08,625.9
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,835.87,609.04
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,805.04,590.31
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,767.84,567.81
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,732.08,546.02
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,685.32,515.03
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,637.75,482.31
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,583.1,444.01
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,528.83,405.01
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,465.19,357.96
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,403.92,311.22
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,333.86,256.55
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,265.98,202.02
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,192.81,142.14
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,129.78,89.08
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,60.49,9.2
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,15.66,2.34
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,31.39,20.01
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,46.77,33.78
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,63.54,48.38
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,78.22,60.93
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,93.1,73.35
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,107.59,85.14
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,112.69,88.74
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,121.41,95.2
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,117.55,91.49
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,119.12,92.25
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,125.75,97.08
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,169.36,107.99
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,235.0,159.06
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,282.56,200.12
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,297.01,201.85
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,356.19,241.36
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,413.25,287.49
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,465.15,328.82
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,474.21,339.16
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,460.32,329.31
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,545.41,392.18
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,651.79,470.14
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,690.45,496.61
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,726.19,520.71
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,760.0,544.25
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,791.53,565.21
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,817.5,580.85
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,840.79,594.7
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,860.37,607.4
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,889.6,626.36
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,899.22,632.74
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,905.2,637.02
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,906.95,640.09
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,905.12,641.01
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,896.42,636.57
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,884.25,630.02
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,742.46,534.42
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,588.38,424.9
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,697.76,507.46
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,785.14,571.52
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,746.65,547.71
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,706.41,523.04
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,655.82,488.96
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,605.0,454.05
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,548.87,415.41
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,487.04,371.6
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,424.55,325.76
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,365.18,280.75
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,296.55,227.69
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,233.89,177.61
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,156.77,115.25
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,98.2,66.65
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,45.24,4.37
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,26.14,15.73
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,40.97,28.89
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,58.12,43.79
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,75.12,58.31
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,88.96,69.87
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,104.29,82.4
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,90.96,70.87
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,71.26,54.12
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,100.57,78.0
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,128.76,100.53
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,154.38,120.63
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,204.34,143.35
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,241.76,172.13
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,268.02,194.63
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,295.1,213.42
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,335.23,242.16
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,371.06,268.58
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,409.23,296.68
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,428.77,310.83
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,446.11,322.95
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,490.0,354.54
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,534.39,386.3
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,557.83,402.02
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,577.52,415.01
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,682.99,493.42
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,790.14,571.87
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,817.69,588.99
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,842.54,604.15
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,862.22,617.17
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,878.6,628.11
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,887.98,633.25
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,893.81,636.2
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,894.76,637.42
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,892.2,636.52
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,887.33,634.45
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,871.77,625.49
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,852.55,615.3
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,830.42,603.18
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,795.52,581.21
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,758.7,557.45
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,718.09,531.87
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,669.09,500.12
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,613.78,461.58
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,559.57,423.16
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,502.38,382.72
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,446.75,342.44
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,365.73,281.92
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,303.3,233.9
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,238.87,183.69
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,172.15,130.57
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,111.38,81.37
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,49.6,31.67
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,22.47,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.87,0.73
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,34.89,22.73
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,54.24,39.99
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,68.39,52.44
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,82.59,64.64
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,93.21,73.49
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,103.53,81.84
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,102.74,80.76
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,104.81,82.02
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,108.56,84.64
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,112.08,87.04
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,113.41,87.64
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,157.82,96.37
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,206.89,127.48
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,258.11,166.17
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,308.44,206.77
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,360.47,249.42
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,412.27,291.76
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,464.29,333.39
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,513.86,372.3
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,563.66,410.35
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,609.23,445.25
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,653.53,478.49
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,693.17,506.7
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,730.68,532.78
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,764.82,557.07
