Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,248.98,150.4
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,304.69,194.64
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,360.42,239.2
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,415.06,283.32
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,469.19,326.1
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,520.84,365.31
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,571.02,402.23
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,618.34,437.01
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,663.83,469.74
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,706.2,499.0
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,746.36,526.16
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,781.91,549.81
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,814.86,571.18
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,844.32,589.09
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,870.91,605.15
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,892.17,618.81
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,909.96,630.42
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,923.7,639.99
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,933.72,647.39
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,936.27,649.91
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,935.03,650.26
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,928.15,647.22
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,917.6,642.02
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,901.18,634.22
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,881.4,624.34
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,854.75,609.03
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,825.22,591.8
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,797.7,576.75
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,759.3,554.22
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,713.6,525.49
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,666.57,495.34
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,611.71,459.45
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,559.09,422.87
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,495.85,376.61
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,434.7,330.34
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,363.72,275.87
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,297.82,223.18
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,218.29,158.85
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,149.48,98.0
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,66.55,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.24,12.37
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,44.48,32.17
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,48.66,35.62
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,52.74,38.83
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,55.15,40.54
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,62.69,46.41
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,64.64,47.71
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,66.48,48.92
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,71.05,52.32
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,126.12,65.02
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,190.29,106.03
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,246.74,148.44
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,302.74,193.54
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,358.93,239.23
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,414.1,283.55
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,468.69,326.23
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,520.87,365.88
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,571.73,403.29
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,619.8,438.51
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,665.98,471.57
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,707.7,499.78
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,746.65,525.45
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,782.68,548.95
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,816.13,570.25
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,845.25,587.54
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,871.41,602.92
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,892.66,616.53
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,910.46,628.09
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,922.85,636.42
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,931.54,642.61
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,934.15,644.81
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,932.99,644.87
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,923.68,640.36
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,910.93,633.85
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,893.55,625.51
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,883.05,621.6
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,854.99,605.48
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,824.16,587.58
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,787.02,566.32
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,747.74,543.34
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,699.88,513.26
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,654.27,484.19
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,598.41,447.11
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,542.87,408.79
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,477.13,361.61
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,414.03,314.64
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,342.27,259.69
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,275.78,206.77
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,194.16,140.89
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,127.72,82.46
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,44.24,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.4,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.59,12.49
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,35.34,23.77
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,43.94,31.49
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,50.52,37.27
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,55.53,41.5
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,60.39,45.43
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,62.43,46.8
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,64.45,48.09
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,66.19,49.22
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,74.29,55.54
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,78.62,58.72
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,132.15,70.87
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,187.11,105.29
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,243.42,147.8
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,305.18,197.1
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,360.44,242.03
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,414.7,285.73
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,468.46,327.9
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,519.79,367.06
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,569.93,404.1
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,617.57,439.17
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,663.39,472.12
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,705.38,501.01
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,745.13,527.75
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,781.01,551.37
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,814.31,572.76
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,843.3,590.42
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,869.37,606.2
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,890.1,619.6
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,907.38,630.94
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,919.26,637.66
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,927.46,642.21
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,929.59,644.14
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,928.0,643.91
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,918.71,639.35
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,906.02,632.78
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,888.76,624.73
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,878.64,621.29
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,849.73,604.42
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,818.09,585.79
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,780.75,564.41
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,741.32,541.28
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,696.66,513.05
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,647.96,481.52
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,592.15,444.34
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,536.74,405.99
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,471.87,359.22
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,409.52,312.55
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,337.36,256.57
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,270.57,202.86
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,190.07,137.71
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,124.33,79.29
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,42.82,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,23.92,12.57
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.0,24.29
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.42,31.04
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,52.11,38.61
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,57.04,42.77
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,61.83,46.65
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,62.78,47.1
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,63.84,47.59
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,65.62,48.76
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,73.69,55.06
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,77.35,57.7
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,130.47,69.28
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,185.89,104.16
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,242.6,147.14
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,305.05,196.68
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,360.95,241.59
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,415.16,285.75
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,468.79,328.44
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,520.63,367.9
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,571.24,405.13
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,618.84,439.06
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,664.59,470.66
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,706.16,498.76
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,745.1,524.41
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,780.49,547.29
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,813.31,567.87
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,842.21,586.24
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,868.18,602.8
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,888.85,616.1
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,906.1,627.37
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,917.51,634.16
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,925.23,638.79
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,927.87,641.02
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,926.81,641.13
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,913.94,634.38
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,909.75,633.25
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,891.57,624.66
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,870.17,614.1
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,839.7,596.37
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,806.72,576.92
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,543.15,398.32
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,251.12,183.72
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,472.13,352.75
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,629.6,469.0
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,572.92,429.66
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,516.86,390.66
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,446.64,339.83
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,375.29,286.45
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,304.21,231.33
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,239.22,179.21
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,163.92,118.15
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,90.75,55.94
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,31.8,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.12,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,20.5,9.78
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,35.35,23.74
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,53.25,39.28
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,69.39,53.12
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,85.47,66.73
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,101.29,79.84
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,102.61,80.52
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,105.12,82.14
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,109.77,85.63
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,114.15,88.86
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,117.41,90.99
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,160.94,99.61
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,209.05,129.95
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,259.43,167.31
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,308.06,205.15
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,359.54,245.52
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,411.2,285.67
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,463.07,324.6
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,514.35,361.18
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,563.3,394.78
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,609.49,427.29
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,654.36,458.06
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,697.15,487.5
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,738.94,515.77
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,775.2,540.86
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,809.1,563.73
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,838.31,582.39
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,864.7,599.25
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,885.4,613.4
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,902.7,625.56
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,914.66,633.18
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,923.0,638.65
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,924.39,641.25
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,922.12,641.68
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,908.79,635.25
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,892.1,626.75
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,872.17,617.46
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,855.66,610.3
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,785.97,567.38
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,709.48,517.15
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,564.35,416.85
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,429.33,319.65
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,364.5,273.63
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,287.38,217.12
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,253.75,192.78
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,220.55,168.16
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,184.19,140.47
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,148.76,112.9
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,114.38,85.55
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,81.02,58.58
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,50.57,33.74
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.06
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,25.17,13.19
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,42.72,30.06
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,57.64,43.32
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,72.72,56.4
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,84.49,66.5
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,95.93,76.06
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,99.63,78.77
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,105.71,83.38
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,128.83,102.14
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,160.95,127.96
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,181.15,143.48
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,205.17,150.26
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,218.76,161.25
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,215.27,160.37
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,257.85,190.97
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,304.73,224.62
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,362.48,265.4
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,434.11,317.09
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,465.27,340.15
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,496.0,363.01
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,543.97,397.76
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,592.72,432.35
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,588.18,428.41
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,573.73,417.27
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,525.59,382.77
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,464.82,338.89
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,508.22,370.42
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,562.57,408.75
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,597.03,433.03
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,631.71,457.39
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,569.78,413.69
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,489.78,357.31
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,334.72,247.11
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,171.0,125.82
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,264.56,196.69
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,352.8,261.66
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,202.44,150.51
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,54.97,37.48
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,87.42,62.99
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,121.29,89.4
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,179.62,135.45
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,255.25,194.2
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,325.01,249.54
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,373.11,287.87
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,334.82,259.83
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,296.48,231.49
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,254.66,199.18
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,213.77,166.86
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,169.23,131.04
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,126.85,96.17
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,83.68,60.11
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,36.82,19.86
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,15.38,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,45.11,32.9
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,84.6,65.87
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,49.73,36.32
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,13.22,5.49
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,12.82,5.1
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,12.42,4.27
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,78.11,56.14
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,139.98,103.88
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,150.29,111.18
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,160.91,118.77
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,188.14,139.14
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,215.98,159.8
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,350.02,257.99
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,503.51,367.5
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,571.72,418.15
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,653.61,479.21
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,649.06,472.78
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,622.93,450.64
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,618.22,446.98
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,604.87,437.11
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,726.08,526.05
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,844.8,610.99
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,863.69,623.46
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,879.4,634.51
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,890.93,641.76
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,899.07,646.86
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,759.84,549.2
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,590.84,428.58
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,661.48,481.18
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,713.07,519.39
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,760.75,556.21
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,787.67,579.34
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,759.34,561.65
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,728.34,542.29
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,643.29,482.31
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,545.15,412.18
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,370.65,283.06
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,208.09,157.54
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,181.4,137.86
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,144.7,109.77
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,120.05,90.68
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,95.85,71.56
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,72.57,53.01
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,49.3,34.08
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,31.27,19.11
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.01,3.99
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,22.89,10.98
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,37.92,25.98
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,53.94,40.15
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,69.67,53.8
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,84.1,66.18
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,98.21,78.01
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,111.42,88.68
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,128.99,102.76
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,148.59,118.23
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,159.76,126.62
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,157.23,123.86
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,186.49,126.36
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,239.72,164.97
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,281.04,197.79
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,320.02,228.28
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,357.97,257.81
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,398.4,285.13
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,468.64,336.78
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,520.79,377.13
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,570.1,414.25
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,616.99,449.39
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,662.18,482.44
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,703.69,512.23
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,743.1,539.97
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,778.36,563.8
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,811.13,585.12
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,785.24,563.3
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,725.37,517.33
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,772.87,550.35
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,813.68,578.14
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,652.58,468.18
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,465.17,336.11
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,266.43,195.62
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,67.77,46.64
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,96.3,68.74
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,125.3,90.97
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,227.24,168.96
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,326.49,243.48
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,338.36,253.08
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,349.67,262.59
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,306.87,231.7
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,264.34,200.62
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,234.86,178.86
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,205.44,156.83
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,181.11,138.67
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,146.59,112.17
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,121.42,92.35
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,96.73,72.59
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,73.57,53.92
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,50.59,35.09
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,32.57,20.1
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,14.85,4.33
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,23.04,10.77
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,36.53,24.8
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.68,34.01
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,56.62,42.74
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,63.7,48.89
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,70.58,54.69
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,75.37,58.46
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,78.46,60.71
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,80.52,62.2
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,82.45,63.56
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,127.3,100.05
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,199.63,139.73
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,236.55,163.99
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,275.05,192.32
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,298.41,214.58
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,315.82,230.81
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,366.57,267.02
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,419.63,305.07
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,449.49,326.41
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,480.81,348.63
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,564.09,409.73
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,664.55,482.12
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,707.2,510.11
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,747.97,536.33
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,783.67,559.01
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,816.82,579.38
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,846.96,596.46
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,874.3,611.59
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,895.42,624.64
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,913.12,635.67
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,926.35,643.41
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,935.89,649.01
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,938.88,652.05
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,938.13,653.0
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,919.7,643.73
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,910.99,640.66
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,892.44,631.3
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,870.7,619.94
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,843.21,604.79
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,812.83,587.6
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,778.42,567.97
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,737.32,543.56
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,689.34,513.23
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,640.42,481.45
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,582.38,441.4
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,524.99,400.73
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,458.22,351.85
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,394.17,303.33
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,315.27,242.7
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,248.68,189.11
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,170.99,125.22
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,101.87,58.61
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,33.78,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.27,9.21
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.77,22.47
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,42.56,30.5
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,49.24,36.47
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,54.3,40.81
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,59.23,44.87
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,60.32,45.56
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,61.5,46.3
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,69.32,52.52
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,71.32,53.85
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,77.8,58.86
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,132.31,70.69
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,188.43,107.03
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,252.77,156.61
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,308.99,202.71
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,365.72,249.58
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,421.5,295.64
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,476.75,340.16
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,529.26,380.83
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,580.62,419.35
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,628.97,455.48
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,675.38,489.35
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,718.49,519.19
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,759.3,546.51
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,796.17,570.57
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,830.3,592.77
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,859.49,610.81
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,885.55,626.81
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,906.96,640.84
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,924.84,652.72
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,936.77,659.58
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,944.91,664.19
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,947.33,668.08
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,945.93,669.72
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,938.42,666.25
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,927.27,660.59
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,909.67,650.56
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,888.7,638.46
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,861.03,622.28
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,839.59,610.22
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,701.04,518.64
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,540.6,404.45
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,617.06,464.74
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,663.53,500.76
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,609.07,463.8
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,552.37,423.52
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,485.05,373.97
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,420.52,324.75
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,345.34,266.24
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,276.07,209.98
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,192.54,140.83
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,115.99,64.4
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,40.42,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.51,8.27
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.04,21.81
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,41.35,29.46
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,47.68,35.13
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,52.42,39.21
