Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,57.05,43.03
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,88.25,69.07
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,121.06,95.91
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,90.84,70.52
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,69.27,52.39
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,77.6,58.97
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,132.88,71.68
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,188.61,108.16
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,252.56,157.92
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,308.61,204.41
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,365.13,251.7
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,407.9,291.8
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,431.45,312.85
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,482.37,349.71
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,537.59,389.45
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,581.19,420.88
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,624.7,451.69
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,664.62,478.75
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,704.0,504.94
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,733.22,526.44
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,761.67,547.49
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,829.05,595.89
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,882.07,630.4
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,903.34,644.34
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,921.11,656.3
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,932.03,663.94
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,939.21,669.34
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,941.66,672.97
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,940.35,674.33
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,927.25,667.03
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,922.68,665.49
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,904.56,654.86
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,883.15,642.2
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,853.66,624.17
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,821.46,604.3
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,783.15,581.14
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,746.88,559.1
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,698.21,527.07
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,648.69,493.94
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,590.43,453.27
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,532.8,411.71
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,464.01,360.52
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,398.23,309.86
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,317.06,245.72
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,248.9,189.64
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,167.64,122.31
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,94.46,49.35
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,31.09,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,23.48,9.82
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,40.72,28.11
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,51.87,38.31
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,61.48,46.84
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,69.13,53.39
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,76.56,59.53
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,77.23,59.82
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,75.59,58.11
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,77.86,59.65
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,79.98,61.05
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,85.52,56.7
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,144.89,81.04
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,200.49,117.2
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,257.76,161.38
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,314.14,207.54
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,371.55,254.88
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,430.97,302.99
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,485.76,346.45
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,538.42,387.02
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,590.12,425.54
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,639.03,461.92
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,686.13,496.13
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,728.96,525.62
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,769.6,552.9
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,806.39,576.91
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,840.5,598.9
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,870.16,616.65
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,896.8,632.38
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,917.96,645.91
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,935.58,657.3
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,947.71,664.22
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,956.04,668.88
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,958.18,670.88
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,956.5,670.64
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,948.64,666.96
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,937.1,661.08
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,919.17,652.31
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,897.9,641.43
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,879.62,631.47
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,848.07,612.75
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,808.95,589.93
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,767.67,565.32
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,718.92,534.0
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,672.26,503.63
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,613.41,465.06
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,555.05,424.52
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,486.16,373.8
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,420.19,323.49
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,342.67,263.39
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,271.37,205.67
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,181.15,131.47
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,103.36,50.68
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,35.34,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,20.84,7.59
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,34.41,22.86
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,42.58,30.46
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,52.53,39.24
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,57.81,43.79
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,62.95,48.03
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,63.5,48.27
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,64.24,48.61
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,66.04,49.81
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,74.17,56.23
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,81.87,53.2
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,136.08,73.09
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,192.62,110.01
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,250.53,154.79
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,313.73,206.01
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,370.72,252.81
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,426.15,297.81
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,481.06,341.08
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,534.07,381.56
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,585.91,419.82
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,634.54,455.53
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,681.29,488.99
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,724.79,518.69
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,766.04,545.91
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,802.99,569.74
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,837.21,591.74
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,866.44,609.6
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,892.56,625.45
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,914.02,639.35
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,931.94,651.14
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,944.33,659.95
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,952.94,666.54
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,955.34,669.03
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,953.9,669.3
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,946.33,666.17
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,935.09,660.84
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,917.38,651.15
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,896.28,639.37
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,868.35,623.14
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,846.8,611.1
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,807.85,588.39
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,766.72,563.95
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,717.87,533.73
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,667.97,502.14
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,613.44,465.81
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,556.64,425.68
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,487.31,374.74
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,421.01,324.21
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,344.0,264.23
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,273.19,206.7
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,185.41,134.15
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,103.96,46.74
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,35.91,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.54,3.76
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,30.87,19.8
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,39.87,28.04
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,47.06,34.43
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,51.84,38.54
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,56.52,42.4
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,58.43,43.8
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,60.36,45.16
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,68.11,51.31
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,70.18,52.7
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,79.43,50.68
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,134.75,71.62
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,191.78,108.97
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,256.94,159.19
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,313.85,205.73
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,371.05,252.72
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,426.94,297.91
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,482.24,341.29
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,535.21,381.73
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,586.96,419.95
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,635.73,455.84
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,682.62,489.54
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,726.04,519.07
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,767.06,546.0
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,803.99,569.78
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,838.19,591.73
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,867.83,609.47
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,894.37,625.2
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,915.38,638.77
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,932.82,650.24
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,945.2,659.05
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,953.79,665.66
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,955.71,667.49
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,953.79,667.12
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,944.92,662.91
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,932.49,656.61
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,914.4,647.82
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,892.95,636.92
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,874.99,626.99
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,843.94,608.52
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,805.62,586.14
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,765.1,562.01
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,716.48,530.84
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,666.74,498.41
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,611.6,461.47
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,554.01,420.67
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,486.19,370.95
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,421.15,321.55
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,343.5,261.91
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,272.12,204.58
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,185.63,133.39
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,104.19,41.47
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,36.34,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.85,2.86
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,30.14,19.14
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,36.71,25.35
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,43.25,31.19
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,67.24,51.57
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,95.41,75.07
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,102.65,80.74
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,112.72,88.6
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,84.17,64.58
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,65.58,48.91
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,76.48,47.72
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,133.06,69.55
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,198.0,112.97
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,255.74,157.63
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,313.56,205.03
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,371.42,252.6
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,427.59,298.66
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,483.16,343.09
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,536.12,383.73
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,587.52,421.88
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,626.69,448.75
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,648.27,461.74
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,681.65,484.95
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,715.18,507.94
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,781.03,555.49
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,838.38,594.59
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,867.13,612.01
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,892.68,627.54
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,882.88,619.93
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,843.29,589.5
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,858.59,601.08
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,871.16,610.6
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,841.05,591.52
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,807.86,570.61
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,886.93,628.6
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,931.49,658.48
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,913.51,649.26
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,892.21,638.39
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,874.3,628.72
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,842.93,610.17
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,804.78,587.76
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,764.46,563.61
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,716.37,532.81
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,667.04,500.62
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,612.26,464.02
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,554.94,423.45
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,487.41,373.88
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,422.48,324.42
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,345.09,264.36
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,273.96,206.65
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,187.57,134.74
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,105.15,35.26
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,37.08,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,15.18,2.49
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,30.17,19.13
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,39.59,27.76
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,47.16,34.5
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,52.33,38.96
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,57.37,43.12
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,59.92,45.06
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,62.42,46.89
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,102.31,79.55
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,143.8,112.71
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,169.76,125.08
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,203.64,148.69
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,228.29,165.98
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,253.34,184.21
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,282.02,193.98
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,375.0,256.36
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,430.65,300.97
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,485.73,343.9
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,538.58,383.77
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,590.04,421.2
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,638.15,456.31
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,684.34,489.23
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,726.29,517.43
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,765.48,543.11
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,800.99,565.91
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,833.8,586.85
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,862.09,605.35
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,887.28,621.97
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,907.48,635.1
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,924.23,646.18
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,934.55,653.85
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,941.19,659.38
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,942.28,661.15
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,939.66,660.77
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,940.47,663.12
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,925.22,655.38
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,905.66,645.98
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,882.87,634.48
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,852.24,616.84
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,818.92,597.26
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,784.09,576.82
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,742.6,551.57
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,693.45,519.76
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,643.36,486.73
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,583.21,444.91
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,523.91,402.39
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,457.84,352.79
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,394.21,303.47
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,316.15,242.26
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,242.1,182.19
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,162.79,116.08
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,86.52,21.17
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,29.32,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.52,2.0
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,30.75,19.54
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,40.41,28.42
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,49.9,36.8
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,57.5,43.33
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,63.02,47.89
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,65.6,49.84
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,68.15,51.68
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,70.4,53.24
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,72.52,54.66
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,90.15,58.2
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,143.21,79.3
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,198.61,116.06
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,255.68,160.37
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,311.86,206.43
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,368.8,253.25
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,428.27,301.03
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,483.18,344.22
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,534.97,383.84
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,585.55,421.27
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,633.79,456.61
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,680.27,489.75
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,722.67,518.49
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,762.77,544.96
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,798.89,567.83
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,832.37,588.79
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,860.97,605.26
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,886.54,619.68
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,907.11,632.22
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,924.25,642.66
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,935.02,649.23
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,942.09,653.65
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,943.56,654.27
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,941.32,652.73
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,932.11,647.54
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,931.61,647.93
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,912.24,636.65
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,889.6,623.57
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,859.11,605.6
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,825.9,585.91
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,785.76,562.8
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,747.88,540.88
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,697.24,509.33
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,645.92,476.75
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,586.33,437.02
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,527.54,396.26
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,456.8,345.39
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,389.34,295.04
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,305.36,231.23
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,234.93,175.11
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,152.17,107.09
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,72.4,9.25
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,23.66,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,16.25,1.55
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,32.13,20.6
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,41.05,28.93
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,49.9,36.78
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,57.96,43.72
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,63.86,48.6
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,64.64,48.94
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,65.6,49.35
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,67.65,50.75
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,69.59,52.03
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,87.63,55.22
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,141.44,76.56
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,197.74,113.89
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,255.57,158.62
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,312.5,205.02
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,374.51,255.16
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,429.99,300.27
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,485.03,343.81
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,537.73,383.69
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,589.24,421.3
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,637.43,455.54
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,683.76,487.44
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,726.89,516.32
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,767.8,542.65
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,804.41,565.75
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,838.3,587.02
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,867.23,605.42
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,893.03,621.9
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,913.74,634.87
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,930.94,645.76
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,942.64,652.37
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,950.6,656.8
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,951.91,659.24
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,949.43,659.51
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,937.26,652.94
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,933.59,651.88
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,914.53,641.21
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,892.16,628.63
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,862.1,611.16
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,829.32,591.9
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,788.94,568.71
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,750.58,546.52
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,699.45,514.36
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,647.69,481.14
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,587.86,440.87
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,528.84,399.44
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,456.8,347.03
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,388.26,295.33
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,304.47,230.98
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,234.26,174.54
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,150.59,105.22
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,69.18,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,22.62,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,17.67,1.13
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,34.4,22.38
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,46.91,33.82
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,57.94,43.56
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,66.35,50.8
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,74.53,57.58
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,77.12,59.49
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,79.9,61.48
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,82.29,63.09
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,84.53,64.55
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,95.53,61.73
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,147.32,83.05
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,202.31,119.77
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,264.83,167.83
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,319.99,212.5
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,376.19,258.07
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,431.31,302.1
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,486.3,344.74
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,539.11,384.46
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,591.07,422.25
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,639.37,456.34
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,686.02,488.26
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,723.65,513.59
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,764.59,540.34
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,800.35,563.21
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,833.54,584.06
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,861.03,601.58
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,885.47,617.24
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,905.86,630.05
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,922.87,640.84
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,932.57,645.84
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,952.33,657.2
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,953.35,659.76
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,950.62,660.3
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,939.48,654.38
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,924.83,646.44
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,904.67,635.13
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,881.3,621.88
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,850.32,603.75
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,822.26,587.49
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,780.28,563.13
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,736.55,537.26
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,684.53,504.36
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,632.0,470.21
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,570.17,427.86
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,509.42,385.06
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,431.67,328.47
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,365.4,278.27
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,286.76,217.08
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,216.04,160.08
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,136.94,94.42
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,51.0,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,17.89,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,30.68,19.19
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,40.0,27.88
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,49.2,36.01
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,57.29,42.95
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,63.22,47.85
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,64.4,48.63
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,65.71,49.45
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,67.76,50.84
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,69.7,52.12
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,88.87,55.2
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,142.66,77.23
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,199.52,115.4
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,257.89,160.84
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,320.5,211.53
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,377.47,258.07
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,433.49,303.14
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,489.05,346.47
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,542.25,386.84
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,594.23,425.01
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,642.86,460.83
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,689.61,494.55
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,733.64,524.74
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,775.6,552.19
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,812.68,576.38
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,846.97,598.73
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,876.18,616.82
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,902.2,632.87
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,923.5,646.71
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,941.23,658.42
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,952.45,666.44
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,959.84,672.22
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,962.44,674.55
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,961.22,674.64
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,952.78,670.31
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,940.64,663.81
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,922.06,653.31
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,900.12,640.75
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,871.69,624.02
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,849.84,611.59
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,809.98,588.17
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,767.99,563.08
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,717.86,530.85
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,666.8,497.44
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,610.04,459.49
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,551.05,418.03
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,479.62,365.69
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,411.6,313.92
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,330.65,250.96
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,256.74,191.06
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,165.94,114.53
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,75.56,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,82.0,20.5,2.2,26.5,30.0,16.22,0.0
2016,8,10,6,30,164.0,41.0,2.4,27.0,60.0,31.73,19.95
2016,8,10,6,45,264.0,55.5,2.6,27.5,105.5,42.01,29.53
2016,8,10,7,0,364.0,70.0,2.8,28.0,151.0,52.51,38.79
2016,8,10,7,15,428.5,81.0,2.85,28.5,202.0,60.09,45.3
2016,8,10,7,30,493.0,92.0,2.9,29.0,253.0,67.47,51.43
2016,8,10,7,45,552.0,96.0,2.95,29.5,308.5,70.37,53.62
2016,8,10,8,0,611.0,100.0,3.0,30.0,364.0,71.7,54.44
2016,8,10,8,15,643.0,106.0,2.95,30.5,417.0,74.13,56.12
2016,8,10,8,30,675.0,112.0,2.9,31.0,470.0,76.42,57.65
2016,8,10,8,45,706.5,113.5,2.9,31.5,522.0,89.59,55.61
2016,8,10,9,0,738.0,115.0,2.9,32.0,574.0,149.16,83.26
