Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,755.5,118.5,2.85,32.5,621.0,204.33,120.39
2016,8,10,9,30,773.0,122.0,2.8,33.0,668.0,261.19,164.64
2016,8,10,9,45,789.0,123.5,2.75,33.5,710.5,317.59,210.64
2016,8,10,10,0,805.0,125.0,2.7,34.0,753.0,374.94,257.37
2016,8,10,10,15,815.0,127.0,2.7,34.5,789.0,430.92,302.35
2016,8,10,10,30,825.0,129.0,2.7,35.0,825.0,488.09,346.77
2016,8,10,10,45,833.5,129.5,2.7,35.5,854.5,540.12,386.2
2016,8,10,11,0,842.0,130.0,2.7,36.0,884.0,591.13,423.58
2016,8,10,11,15,847.0,131.5,2.7,36.5,905.5,639.48,457.91
2016,8,10,11,30,852.0,133.0,2.7,37.0,927.0,686.07,489.99
2016,8,10,11,45,857.0,132.0,2.75,37.5,941.5,728.77,518.86
2016,8,10,12,0,862.0,131.0,2.8,38.0,956.0,769.31,545.34
2016,8,10,12,15,863.5,131.5,2.8,38.0,961.5,806.0,568.65
2016,8,10,12,30,865.0,132.0,2.8,38.0,967.0,840.03,590.14
2016,8,10,12,45,864.0,132.0,2.85,38.5,964.5,868.72,607.2
2016,8,10,13,0,863.0,132.0,2.9,39.0,962.0,894.3,622.28
2016,8,10,13,15,861.0,131.0,2.95,39.0,951.5,914.83,635.52
2016,8,10,13,30,859.0,130.0,3.0,39.0,941.0,931.88,646.7
2016,8,10,13,45,853.5,129.5,3.05,39.0,921.5,942.49,654.0
2016,8,10,14,0,848.0,129.0,3.1,39.0,902.0,949.38,659.16
2016,8,10,14,15,841.5,127.5,3.15,39.0,875.5,950.6,660.94
2016,8,10,14,30,835.0,126.0,3.2,39.0,849.0,948.08,660.55
2016,8,10,14,45,827.0,123.5,3.25,39.0,816.0,939.43,656.47
2016,8,10,15,0,819.0,121.0,3.3,39.0,783.0,927.16,650.26
2016,8,10,15,15,700.5,175.0,3.35,38.5,721.0,885.01,626.38
2016,8,10,15,30,582.0,229.0,3.4,38.0,659.0,814.81,582.66
2016,8,10,15,45,483.0,245.0,3.5,38.0,586.5,732.04,528.05
2016,8,10,16,0,384.0,261.0,3.6,38.0,514.0,632.93,461.21
2016,8,10,16,15,406.0,232.0,3.65,37.5,480.5,630.86,463.19
2016,8,10,16,30,428.0,203.0,3.7,37.0,447.0,607.75,450.41
2016,8,10,16,45,372.5,191.0,3.75,37.0,388.0,519.21,388.84
2016,8,10,17,0,317.0,179.0,3.8,37.0,329.0,451.43,340.55
2016,8,10,17,15,305.5,156.5,3.75,36.5,285.5,406.87,309.57
2016,8,10,17,30,294.0,134.0,3.7,36.0,242.0,362.01,277.34
2016,8,10,17,45,265.5,114.0,3.65,36.0,199.0,309.14,237.19
2016,8,10,18,0,237.0,94.0,3.6,36.0,156.0,258.12,197.31
2016,8,10,18,15,193.5,74.0,3.55,35.0,116.5,201.06,152.2
2016,8,10,18,30,150.0,54.0,3.5,34.0,77.0,147.95,108.93
2016,8,10,18,45,75.0,35.0,3.45,33.5,46.5,78.4,51.27
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.87,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,19.5,2.3,26.5,24.0,15.73,0.0
2016,8,11,6,30,84.0,39.0,2.5,27.0,48.0,30.05,18.52
2016,8,11,6,45,151.0,58.0,2.75,27.5,86.0,44.12,31.26
2016,8,11,7,0,218.0,77.0,3.0,28.0,124.0,57.91,43.31
2016,8,11,7,15,254.5,95.5,3.1,28.5,166.5,70.83,54.34
2016,8,11,7,30,291.0,114.0,3.2,29.0,209.0,83.35,64.74
2016,8,11,7,45,221.5,145.5,3.35,30.0,226.0,102.32,80.07
2016,8,11,8,0,152.0,177.0,3.5,31.0,243.0,124.78,97.88
2016,8,11,8,15,268.0,186.0,3.55,31.5,320.5,126.23,98.48
2016,8,11,8,30,384.0,195.0,3.6,32.0,398.0,132.37,102.87
2016,8,11,8,45,430.0,203.5,3.65,32.5,453.0,139.05,96.9
2016,8,11,9,0,476.0,212.0,3.7,33.0,508.0,182.31,117.67
2016,8,11,9,15,467.5,234.5,3.65,33.5,544.5,231.44,152.12
2016,8,11,9,30,459.0,257.0,3.6,34.0,581.0,279.71,189.3
2016,8,11,9,45,443.0,282.5,3.55,34.5,611.0,326.89,226.72
2016,8,11,10,0,427.0,308.0,3.5,35.0,641.0,372.21,262.28
2016,8,11,10,15,400.0,337.5,3.5,35.5,661.5,417.44,296.94
2016,8,11,10,30,373.0,367.0,3.5,36.0,682.0,455.53,325.32
2016,8,11,10,45,407.0,351.0,3.5,36.5,705.5,487.35,348.63
2016,8,11,11,0,441.0,335.0,3.5,37.0,729.0,524.28,375.21
2016,8,11,11,15,651.5,230.0,3.5,37.0,828.0,601.99,432.25
2016,8,11,11,30,862.0,125.0,3.5,37.0,927.0,688.38,495.07
2016,8,11,11,45,856.0,132.0,3.5,37.5,938.5,729.93,522.87
2016,8,11,12,0,850.0,139.0,3.5,38.0,950.0,768.53,548.08
2016,8,11,12,15,851.0,139.0,3.5,38.0,955.5,804.1,570.97
2016,8,11,12,30,852.0,139.0,3.5,38.0,961.0,837.02,592.04
2016,8,11,12,45,848.0,141.5,3.55,38.5,957.5,864.94,608.81
2016,8,11,13,0,844.0,144.0,3.6,39.0,954.0,889.73,623.56
2016,8,11,13,15,841.5,143.0,3.6,39.0,943.0,909.59,636.24
2016,8,11,13,30,839.0,142.0,3.6,39.0,932.0,926.01,646.85
2016,8,11,13,45,831.5,143.0,3.65,39.0,912.5,935.98,653.78
2016,8,11,14,0,824.0,144.0,3.7,39.0,893.0,942.31,658.59
2016,8,11,14,15,817.5,142.0,3.65,39.0,866.5,956.5,667.94
2016,8,11,14,30,811.0,140.0,3.6,39.0,840.0,953.52,666.53
2016,8,11,14,45,801.0,138.0,3.6,39.0,806.5,943.44,661.21
2016,8,11,15,0,791.0,136.0,3.6,39.0,773.0,929.8,653.78
2016,8,11,15,15,778.5,133.5,3.55,38.5,733.5,909.79,643.48
2016,8,11,15,30,766.0,131.0,3.5,38.0,694.0,886.55,631.15
2016,8,11,15,45,750.0,127.5,3.45,38.0,649.0,855.97,612.74
2016,8,11,16,0,734.0,124.0,3.4,38.0,604.0,822.7,592.54
2016,8,11,16,15,712.5,119.5,3.35,37.5,555.0,785.97,571.14
2016,8,11,16,30,691.0,115.0,3.3,37.0,506.0,742.59,544.94
2016,8,11,16,45,663.0,109.5,3.25,37.0,453.5,691.29,511.78
2016,8,11,17,0,635.0,104.0,3.2,37.0,401.0,639.34,477.58
2016,8,11,17,15,596.0,97.0,3.05,36.5,347.5,577.28,435.37
2016,8,11,17,30,557.0,90.0,2.9,36.0,294.0,516.27,392.27
2016,8,11,17,45,498.5,82.0,2.75,36.0,241.0,443.01,337.77
2016,8,11,18,0,440.0,74.0,2.6,36.0,188.0,368.37,280.59
2016,8,11,18,15,358.5,62.0,2.55,35.5,140.0,288.26,217.86
2016,8,11,18,30,277.0,50.0,2.5,35.0,92.0,216.39,159.51
2016,8,11,18,45,138.5,34.0,2.5,34.5,55.0,113.71,75.12
2016,8,11,19,0,0.0,18.0,2.5,34.0,18.0,15.36,0.0
2016,8,11,19,15,0.0,9.0,2.8,33.5,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,54.5,21.0,3.15,26.5,27.0,16.48,0.0
2016,8,12,6,30,109.0,42.0,3.3,27.0,54.0,32.17,20.12
2016,8,12,6,45,211.5,59.0,3.45,27.5,99.0,45.06,32.01
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,56.56,42.16
2016,8,12,7,15,373.0,85.5,3.65,28.5,189.5,62.86,47.63
2016,8,12,7,30,432.0,95.0,3.7,29.0,235.0,69.0,52.72
2016,8,12,7,45,474.0,107.5,3.75,29.5,288.0,76.79,59.02
2016,8,12,8,0,516.0,120.0,3.8,30.0,341.0,84.26,64.89
2016,8,12,8,15,579.0,122.0,3.75,30.5,402.0,84.64,64.81
2016,8,12,8,30,642.0,124.0,3.7,31.0,463.0,84.11,63.99
2016,8,12,8,45,674.5,126.5,3.7,32.0,515.0,98.98,62.27
2016,8,12,9,0,707.0,129.0,3.7,33.0,567.0,151.21,85.35
2016,8,12,9,15,627.0,176.5,3.6,33.5,588.5,219.93,137.08
2016,8,12,9,30,547.0,224.0,3.5,34.0,610.0,278.96,185.68
2016,8,12,9,45,521.5,252.0,3.4,35.0,638.5,330.17,226.5
2016,8,12,10,0,496.0,280.0,3.3,36.0,667.0,378.35,264.24
2016,8,12,10,15,500.5,298.0,3.15,36.5,704.0,428.74,302.3
2016,8,12,10,30,505.0,316.0,3.0,37.0,741.0,479.28,339.32
2016,8,12,10,45,458.5,345.5,2.95,37.5,741.5,511.58,362.84
2016,8,12,11,0,412.0,375.0,2.9,38.0,742.0,538.61,381.59
2016,8,12,11,15,427.0,382.0,2.8,38.0,771.5,582.34,412.0
2016,8,12,11,30,442.0,389.0,2.7,38.0,801.0,626.67,442.12
2016,8,12,11,45,613.5,287.5,2.65,38.5,868.0,694.73,489.69
2016,8,12,12,0,785.0,186.0,2.6,39.0,935.0,768.26,540.15
2016,8,12,12,15,786.5,186.5,2.55,39.0,940.5,804.26,563.37
2016,8,12,12,30,788.0,187.0,2.5,39.0,946.0,837.78,584.42
2016,8,12,12,45,786.0,187.5,2.45,39.5,943.0,865.63,600.1
2016,8,12,13,0,784.0,188.0,2.4,40.0,940.0,890.45,613.8
2016,8,12,13,15,781.0,187.0,2.35,40.0,929.0,909.79,625.38
2016,8,12,13,30,778.0,186.0,2.3,40.0,918.0,925.72,634.92
2016,8,12,13,45,772.5,184.5,2.3,40.0,899.0,935.28,641.11
2016,8,12,14,0,767.0,183.0,2.3,40.0,880.0,941.22,645.24
2016,8,12,14,15,759.5,181.0,2.2,40.0,853.5,941.09,644.92
2016,8,12,14,30,752.0,179.0,2.1,40.0,827.0,937.34,642.52
2016,8,12,14,45,721.5,188.0,2.05,40.0,789.5,927.64,637.13
2016,8,12,15,0,691.0,197.0,2.0,40.0,752.0,906.51,624.87
2016,8,12,15,15,676.0,192.5,1.95,39.5,712.5,883.2,612.72
2016,8,12,15,30,661.0,188.0,1.9,39.0,673.0,856.98,598.73
2016,8,12,15,45,517.5,225.0,1.85,39.0,589.5,745.17,526.55
2016,8,12,16,0,374.0,262.0,1.8,39.0,506.0,627.09,448.07
2016,8,12,16,15,355.0,242.5,1.75,38.5,459.5,581.96,420.45
2016,8,12,16,30,336.0,223.0,1.7,38.0,413.0,536.21,391.3
2016,8,12,16,45,341.0,197.5,1.65,38.0,373.0,502.8,369.85
2016,8,12,17,0,346.0,172.0,1.6,38.0,333.0,467.4,346.5
2016,8,12,17,15,310.0,157.0,1.4,37.5,287.5,412.31,307.85
2016,8,12,17,30,274.0,142.0,1.2,37.0,242.0,359.35,269.85
2016,8,12,17,45,239.0,121.5,1.05,36.5,197.5,302.82,228.34
2016,8,12,18,0,204.0,101.0,0.9,36.0,153.0,248.93,187.46
2016,8,12,18,15,155.0,78.5,0.9,35.0,112.5,187.7,140.16
2016,8,12,18,30,106.0,56.0,0.9,34.0,72.0,121.77,88.05
2016,8,12,18,45,53.0,33.5,0.95,33.5,41.5,68.2,42.57
2016,8,12,19,0,0.0,11.0,1.0,33.0,11.0,9.39,0.0
2016,8,12,19,15,0.0,5.5,1.1,32.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.72
2016,8,13,7,45,0.0,46.5,0.55,27.5,46.5,38.45,27.19
2016,8,13,8,0,0.0,84.0,0.6,28.0,84.0,69.33,52.92
2016,8,13,8,15,60.0,155.5,0.65,28.0,187.5,117.13,92.11
2016,8,13,8,30,120.0,227.0,0.7,28.0,291.0,153.64,121.22
2016,8,13,8,45,60.0,175.5,0.75,28.0,207.5,133.54,98.95
2016,8,13,9,0,0.0,124.0,0.8,28.0,124.0,101.5,74.78
2016,8,13,9,15,19.0,204.0,0.85,28.0,217.5,165.08,122.83
2016,8,13,9,30,38.0,284.0,0.9,28.0,311.0,221.49,164.19
2016,8,13,9,45,248.0,289.0,0.95,28.5,480.0,281.48,201.98
2016,8,13,10,0,458.0,294.0,1.0,29.0,649.0,375.9,267.2
2016,8,13,10,15,459.5,310.5,1.0,29.0,681.5,422.02,302.43
2016,8,13,10,30,461.0,327.0,1.0,29.0,714.0,467.97,336.93
2016,8,13,10,45,346.0,383.0,1.05,29.0,679.5,483.22,349.28
2016,8,13,11,0,231.0,439.0,1.1,29.0,645.0,485.92,351.54
2016,8,13,11,15,143.5,431.5,1.0,29.0,560.5,444.09,321.86
2016,8,13,11,30,56.0,424.0,0.9,29.0,476.0,390.13,282.97
2016,8,13,11,45,117.5,454.5,0.85,29.5,565.5,470.87,339.44
2016,8,13,12,0,179.0,485.0,0.8,30.0,655.0,555.08,395.7
2016,8,13,12,15,253.0,472.5,0.7,30.0,715.0,624.05,441.28
2016,8,13,12,30,327.0,460.0,0.6,30.0,775.0,692.57,485.51
2016,8,13,12,45,338.0,452.0,0.5,30.0,776.5,713.49,497.36
2016,8,13,13,0,349.0,444.0,0.4,30.0,778.0,733.14,508.74
2016,8,13,13,15,256.5,460.0,0.4,30.0,704.0,678.78,472.4
2016,8,13,13,30,164.0,476.0,0.4,30.0,630.0,605.45,424.04
2016,8,13,13,45,269.5,438.5,0.4,30.0,685.5,693.35,484.64
2016,8,13,14,0,375.0,401.0,0.4,30.0,741.0,767.16,533.42
2016,8,13,14,15,467.0,348.5,0.5,29.5,759.0,828.03,576.1
2016,8,13,14,30,559.0,296.0,0.6,29.0,777.0,871.86,608.74
2016,8,13,14,45,476.0,316.0,0.75,29.0,714.0,813.93,573.66
2016,8,13,15,0,393.0,336.0,0.9,29.0,651.0,737.19,526.73
2016,8,13,15,15,352.5,329.0,1.0,28.5,601.0,690.8,499.63
2016,8,13,15,30,312.0,322.0,1.1,28.0,551.0,643.7,470.8
2016,8,13,15,45,332.5,294.0,1.25,28.0,523.5,630.05,465.25
2016,8,13,16,0,353.0,266.0,1.4,28.0,496.0,613.57,457.24
2016,8,13,16,15,196.5,243.5,1.45,28.0,370.0,426.9,323.65
2016,8,13,16,30,40.0,221.0,1.5,28.0,244.0,249.78,190.02
2016,8,13,16,45,67.5,207.0,1.6,28.0,240.5,259.26,199.58
2016,8,13,17,0,95.0,193.0,1.7,28.0,237.0,266.91,206.95
2016,8,13,17,15,77.5,170.5,1.7,27.5,203.5,229.11,178.34
2016,8,13,17,30,60.0,148.0,1.7,27.0,170.0,192.5,150.15
2016,8,13,17,45,48.5,122.5,1.75,27.0,138.5,157.25,122.25
2016,8,13,18,0,37.0,97.0,1.8,27.0,107.0,122.56,94.16
2016,8,13,18,15,20.0,72.0,1.75,26.5,77.5,85.97,64.09
2016,8,13,18,30,3.0,47.0,1.7,26.0,48.0,45.11,30.39
2016,8,13,18,45,1.5,26.5,1.7,26.0,27.0,24.25,11.83
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,3.3,25.0,14.5,11.97,0.0
2016,8,14,6,30,0.0,29.0,3.4,25.0,29.0,23.7,13.33
2016,8,14,6,45,14.0,52.5,3.5,25.0,55.5,41.35,29.21
2016,8,14,7,0,28.0,76.0,3.6,25.0,82.0,58.58,44.4
2016,8,14,7,15,44.0,99.0,3.75,25.0,111.5,75.21,58.86
2016,8,14,7,30,60.0,122.0,3.9,25.0,141.0,91.54,72.8
2016,8,14,7,45,30.0,107.5,4.1,25.5,117.0,83.69,65.87
2016,8,14,8,0,0.0,93.0,4.3,26.0,93.0,76.1,59.12
2016,8,14,8,15,0.0,82.0,4.35,26.0,82.0,68.09,52.16
2016,8,14,8,30,0.0,71.0,4.4,26.0,71.0,58.92,44.24
2016,8,14,8,45,6.5,139.0,4.5,26.0,143.0,112.16,84.47
2016,8,14,9,0,13.0,207.0,4.6,26.0,215.0,163.25,123.99
2016,8,14,9,15,30.0,250.0,4.5,26.0,270.5,191.35,144.61
2016,8,14,9,30,47.0,293.0,4.4,26.0,326.0,229.6,173.13
2016,8,14,9,45,73.0,328.5,4.3,26.0,383.5,268.67,202.03
2016,8,14,10,0,99.0,364.0,4.2,26.0,441.0,311.77,234.13
2016,8,14,10,15,86.0,376.0,4.1,26.0,445.5,326.29,245.38
2016,8,14,10,30,73.0,388.0,4.0,26.0,450.0,339.15,255.14
2016,8,14,10,45,59.0,387.0,3.9,26.0,438.0,340.18,255.87
2016,8,14,11,0,45.0,386.0,3.8,26.0,426.0,339.14,254.91
2016,8,14,11,15,37.0,377.5,3.75,26.0,411.0,334.02,250.93
2016,8,14,11,30,29.0,369.0,3.7,26.0,396.0,327.5,245.87
2016,8,14,11,45,14.5,202.5,3.65,26.5,216.0,182.31,136.26
2016,8,14,12,0,0.0,36.0,3.6,27.0,36.0,30.14,18.1
2016,8,14,12,15,6.0,139.0,3.5,27.0,145.0,121.56,89.59
2016,8,14,12,30,12.0,242.0,3.4,27.0,254.0,214.48,160.53
2016,8,14,12,45,11.5,233.5,3.35,27.0,245.0,207.78,155.29
2016,8,14,13,0,11.0,225.0,3.3,27.0,236.0,200.85,150.09
2016,8,14,13,15,5.5,143.5,3.15,27.0,149.0,126.23,93.03
2016,8,14,13,30,0.0,62.0,3.0,27.0,62.0,51.93,35.24
2016,8,14,13,45,4.0,127.5,2.95,27.0,131.5,111.38,81.81
2016,8,14,14,0,8.0,193.0,2.9,27.0,201.0,172.2,128.72
2016,8,14,14,15,19.5,267.5,2.75,27.0,285.0,250.25,188.22
2016,8,14,14,30,31.0,342.0,2.6,27.0,369.0,350.18,262.59
2016,8,14,14,45,17.5,254.0,2.5,27.0,269.5,237.59,178.58
2016,8,14,15,0,4.0,166.0,2.4,27.0,170.0,145.3,108.33
2016,8,14,15,15,17.0,225.0,2.3,26.5,238.0,211.75,160.48
2016,8,14,15,30,30.0,284.0,2.2,26.0,306.0,299.62,227.84
2016,8,14,15,45,20.0,245.5,2.1,26.0,259.5,235.91,179.58
2016,8,14,16,0,10.0,207.0,2.0,26.0,213.0,190.84,145.3
2016,8,14,16,15,5.0,141.0,1.85,25.5,144.0,124.97,94.5
2016,8,14,16,30,0.0,75.0,1.7,25.0,75.0,62.28,44.87
2016,8,14,16,45,0.0,64.0,1.6,25.0,64.0,53.07,37.66
2016,8,14,17,0,0.0,53.0,1.5,25.0,53.0,43.88,30.34
2016,8,14,17,15,0.0,46.0,1.35,24.5,46.0,38.04,25.74
2016,8,14,17,30,0.0,39.0,1.2,24.0,39.0,32.21,21.08
2016,8,14,17,45,0.0,31.5,1.1,24.0,31.5,25.98,15.96
2016,8,14,18,0,0.0,24.0,1.0,24.0,24.0,19.77,10.77
2016,8,14,18,15,0.0,17.5,0.9,24.0,17.5,14.39,6.21
2016,8,14,18,30,0.0,11.0,0.8,24.0,11.0,9.03,1.64
2016,8,14,18,45,0.0,6.0,0.75,24.0,6.0,4.92,0.0
2016,8,14,19,0,0.0,1.0,0.7,24.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,0.7,23.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,15,6,30,0.0,16.0,1.8,23.0,16.0,13.17,4.94
2016,8,15,6,45,0.0,29.5,1.95,23.0,29.5,24.35,15.07
2016,8,15,7,0,0.0,43.0,2.1,23.0,43.0,35.56,25.05
2016,8,15,7,15,0.0,59.0,2.1,23.0,59.0,48.61,36.51
2016,8,15,7,30,0.0,75.0,2.1,23.0,75.0,61.3,47.47
2016,8,15,7,45,0.0,50.5,2.1,23.5,50.5,41.77,30.5
2016,8,15,8,0,0.0,26.0,2.1,24.0,26.0,21.46,12.87
2016,8,15,8,15,0.0,75.0,2.1,24.0,75.0,62.24,47.66
2016,8,15,8,30,0.0,124.0,2.1,24.0,124.0,100.18,79.4
2016,8,15,8,45,0.5,143.5,2.1,24.0,143.5,115.2,87.49
2016,8,15,9,0,1.0,163.0,2.1,24.0,163.0,130.74,99.45
2016,8,15,9,15,3.5,177.5,2.05,24.0,179.5,143.17,108.77
2016,8,15,9,30,6.0,192.0,2.0,24.0,196.0,156.02,118.39
2016,8,15,9,45,3.0,154.0,2.0,24.5,156.0,127.14,95.44
2016,8,15,10,0,0.0,116.0,2.0,25.0,116.0,96.27,70.98
2016,8,15,10,15,0.0,103.5,1.95,25.0,103.5,86.2,62.96
2016,8,15,10,30,0.0,91.0,1.9,25.0,91.0,75.98,54.81
2016,8,15,10,45,6.5,172.5,1.9,25.5,178.5,146.22,109.32
2016,8,15,11,0,13.0,254.0,1.9,26.0,266.0,216.98,162.76
2016,8,15,11,15,13.5,266.0,1.9,26.0,278.5,228.75,171.29
2016,8,15,11,30,14.0,278.0,1.9,26.0,291.0,240.67,180.1
2016,8,15,11,45,10.0,224.0,1.95,26.0,233.5,194.52,145.28
2016,8,15,12,0,6.0,170.0,2.0,26.0,176.0,147.17,109.26
2016,8,15,12,15,7.5,182.5,2.05,26.0,190.0,159.49,118.82
2016,8,15,12,30,9.0,195.0,2.1,26.0,204.0,172.0,128.39
2016,8,15,12,45,14.0,261.5,2.15,26.0,275.5,234.12,175.47
2016,8,15,13,0,19.0,328.0,2.2,26.0,347.0,297.78,222.84
2016,8,15,13,15,18.0,317.5,2.2,26.0,335.0,289.2,216.37
2016,8,15,13,30,17.0,307.0,2.2,26.0,323.0,280.32,209.94
2016,8,15,13,45,28.0,344.5,2.25,26.0,370.5,341.75,255.87
2016,8,15,14,0,39.0,382.0,2.3,26.0,418.0,391.89,292.8
2016,8,15,14,15,131.5,400.0,2.3,26.0,514.0,521.76,389.12
2016,8,15,14,30,224.0,418.0,2.3,26.0,610.0,635.19,470.83
2016,8,15,14,45,153.5,394.0,2.35,26.0,523.0,545.72,406.65
2016,8,15,15,0,83.0,370.0,2.4,26.0,436.0,436.12,327.62
2016,8,15,15,15,127.5,356.0,2.4,26.0,452.0,486.49,366.73
2016,8,15,15,30,172.0,342.0,2.4,26.0,468.0,515.76,389.84
2016,8,15,15,45,163.0,318.5,2.4,26.0,431.0,482.65,366.68
2016,8,15,16,0,154.0,295.0,2.4,26.0,394.0,448.89,343.14
2016,8,15,16,15,284.0,248.0,2.35,25.5,412.5,528.6,407.06
2016,8,15,16,30,414.0,201.0,2.3,25.0,431.0,598.44,462.26
2016,8,15,16,45,265.0,196.0,2.25,25.0,338.0,441.63,344.96
2016,8,15,17,0,116.0,191.0,2.2,25.0,245.0,297.3,233.37
2016,8,15,17,15,102.5,167.5,2.05,24.5,210.5,259.29,204.99
2016,8,15,17,30,89.0,144.0,1.9,24.0,176.0,208.95,165.83
2016,8,15,17,45,73.5,119.5,1.75,24.0,142.5,170.92,135.2
2016,8,15,18,0,58.0,95.0,1.6,24.0,109.0,133.83,104.65
2016,8,15,18,15,37.0,70.5,1.55,23.5,79.0,94.57,71.91
2016,8,15,18,30,16.0,46.0,1.5,23.0,49.0,56.29,39.67
2016,8,15,18,45,8.0,26.0,1.45,23.0,27.5,30.44,15.34
2016,8,15,19,0,0.0,6.0,1.4,23.0,6.0,5.12,0.0
2016,8,15,19,15,0.0,3.0,1.5,23.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.0,2.3,22.0,8.0,6.58,0.0
2016,8,16,6,30,0.0,16.0,2.3,22.0,16.0,13.17,4.92
2016,8,16,6,45,0.0,29.5,2.35,22.5,29.5,24.35,15.09
2016,8,16,7,0,0.0,43.0,2.4,23.0,43.0,35.56,25.04
2016,8,16,7,15,0.0,58.0,2.35,23.0,58.0,47.84,35.83
2016,8,16,7,30,0.0,73.0,2.3,23.0,73.0,59.8,46.18
2016,8,16,7,45,0.0,94.5,2.3,23.5,94.5,76.41,60.2
2016,8,16,8,0,0.0,116.0,2.3,24.0,116.0,92.79,73.75
2016,8,16,8,15,31.0,165.5,2.2,24.0,182.0,122.72,98.58
2016,8,16,8,30,62.0,215.0,2.1,24.0,248.0,153.25,123.46
2016,8,16,8,45,56.0,234.5,2.05,24.5,266.5,168.91,128.57
2016,8,16,9,0,50.0,254.0,2.0,25.0,285.0,189.21,142.64
2016,8,16,9,15,71.0,285.5,1.9,25.0,333.5,220.86,165.41
2016,8,16,9,30,92.0,317.0,1.8,25.0,382.0,255.91,191.02
2016,8,16,9,45,57.0,300.0,1.7,25.5,341.0,245.49,183.87
2016,8,16,10,0,22.0,283.0,1.6,26.0,300.0,233.94,175.56
2016,8,16,10,15,24.5,295.0,1.45,26.0,315.0,243.2,182.21
2016,8,16,10,30,27.0,307.0,1.3,26.0,330.0,258.14,193.01
2016,8,16,10,45,18.5,268.0,1.15,26.5,284.0,229.35,170.89
2016,8,16,11,0,10.0,229.0,1.0,27.0,238.0,195.08,144.76
2016,8,16,11,15,21.5,304.0,0.85,27.0,324.5,265.79,197.08
2016,8,16,11,30,33.0,379.0,0.7,27.0,411.0,339.16,249.33
2016,8,16,11,45,18.5,267.0,0.55,27.5,285.0,239.96,176.29
2016,8,16,12,0,4.0,155.0,0.4,28.0,159.0,133.07,96.74
2016,8,16,12,15,6.5,175.5,0.4,28.0,182.0,152.81,112.02
2016,8,16,12,30,9.0,196.0,0.4,28.0,205.0,172.89,127.01
2016,8,16,12,45,10.0,208.0,0.45,28.0,218.0,184.72,135.82
2016,8,16,13,0,11.0,220.0,0.5,28.0,231.0,196.66,144.75
2016,8,16,13,15,10.5,216.0,0.5,28.0,226.5,193.41,142.35
2016,8,16,13,30,10.0,212.0,0.5,28.0,222.0,190.03,139.94
2016,8,16,13,45,5.0,126.0,0.5,28.0,131.0,111.07,80.6
2016,8,16,14,0,0.0,40.0,0.5,28.0,40.0,33.41,20.66
2016,8,16,14,15,0.0,53.0,0.45,27.5,53.0,44.26,29.35
2016,8,16,14,30,0.0,66.0,0.4,27.0,66.0,55.11,37.98
2016,8,16,14,45,0.0,48.5,0.35,27.0,48.5,40.42,26.47
2016,8,16,15,0,0.0,31.0,0.3,27.0,31.0,25.79,14.94
2016,8,16,15,15,0.0,70.0,0.55,27.0,70.0,58.32,40.77
2016,8,16,15,30,0.0,109.0,0.8,27.0,109.0,91.38,66.81
2016,8,16,15,45,18.0,182.0,1.05,27.0,193.5,174.05,131.8
2016,8,16,16,0,36.0,255.0,1.3,27.0,278.0,279.96,212.93
2016,8,16,16,15,18.0,141.5,1.4,26.5,153.0,146.36,111.08
2016,8,16,16,30,0.0,28.0,1.5,26.0,28.0,23.16,13.15
2016,8,16,16,45,0.0,18.0,1.65,26.0,18.0,14.86,6.5
2016,8,16,17,0,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,8,16,17,15,0.0,6.5,1.75,25.5,6.5,5.35,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.05,23.0,10.5,8.65,0.0
2016,8,17,6,30,0.0,21.0,2.1,23.0,21.0,17.33,8.11
2016,8,17,6,45,0.0,39.5,2.2,23.5,39.5,32.33,21.74
2016,8,17,7,0,0.0,58.0,2.3,24.0,58.0,46.88,34.58
2016,8,17,7,15,0.0,79.5,2.35,24.5,79.5,63.41,48.9
2016,8,17,7,30,0.0,101.0,2.4,25.0,101.0,79.76,62.78
2016,8,17,7,45,0.0,96.5,2.45,25.5,96.5,77.83,60.89
2016,8,17,8,0,0.0,92.0,2.5,26.0,92.0,75.29,58.43
2016,8,17,8,15,19.0,147.5,2.55,26.0,157.5,116.07,92.33
2016,8,17,8,30,38.0,203.0,2.6,26.0,223.0,146.16,116.78
2016,8,17,8,45,73.0,238.0,2.65,26.5,281.0,171.73,129.56
2016,8,17,9,0,108.0,273.0,2.7,27.0,339.0,206.68,152.94
2016,8,17,9,15,93.5,292.5,2.7,27.0,353.0,229.24,169.92
2016,8,17,9,30,79.0,312.0,2.7,27.0,367.0,250.03,186.17
2016,8,17,9,45,152.0,338.5,2.75,27.5,453.0,294.38,217.2
2016,8,17,10,0,225.0,365.0,2.8,28.0,539.0,354.27,260.44
2016,8,17,10,15,190.5,387.0,2.8,28.0,539.0,375.28,277.31
2016,8,17,10,30,156.0,409.0,2.8,28.0,539.0,392.47,290.72
2016,8,17,10,45,129.0,420.0,2.8,28.0,530.0,401.98,297.99
2016,8,17,11,0,102.0,431.0,2.8,28.0,521.0,408.63,302.78
2016,8,17,11,15,83.0,430.0,2.8,28.0,504.5,406.37,301.02
2016,8,17,11,30,64.0,429.0,2.8,28.0,488.0,401.71,297.38
2016,8,17,11,45,106.0,454.5,2.8,28.5,554.5,461.45,340.31
2016,8,17,12,0,148.0,480.0,2.8,29.0,621.0,531.14,389.24
2016,8,17,12,15,128.0,478.5,2.8,29.0,601.0,526.85,385.57
2016,8,17,12,30,108.0,477.0,2.8,29.0,581.0,511.0,374.21
2016,8,17,12,45,169.5,477.5,2.8,29.0,639.0,584.92,427.49
2016,8,17,13,0,231.0,478.0,2.8,29.0,697.0,652.16,475.05
2016,8,17,13,15,123.5,388.5,2.8,29.0,506.0,480.18,353.69
2016,8,17,13,30,16.0,299.0,2.8,29.0,315.0,272.54,201.66
2016,8,17,13,45,45.0,361.0,2.85,29.0,402.5,374.7,278.1
2016,8,17,14,0,74.0,423.0,2.9,29.0,490.0,467.54,345.36
2016,8,17,14,15,111.5,421.0,2.85,29.0,518.5,525.11,387.13
2016,8,17,14,30,149.0,419.0,2.8,29.0,547.0,564.79,416.26
2016,8,17,14,45,218.0,392.0,2.8,29.0,570.0,608.56,449.59
2016,8,17,15,0,287.0,365.0,2.8,29.0,593.0,669.65,494.33
2016,8,17,15,15,262.5,348.5,2.75,28.5,548.5,629.65,467.6
2016,8,17,15,30,238.0,332.0,2.7,28.0,504.0,569.24,427.0
2016,8,17,15,45,289.0,298.0,2.7,28.0,493.0,598.2,450.43
2016,8,17,16,0,340.0,264.0,2.7,28.0,482.0,603.62,457.02
2016,8,17,16,15,238.0,252.5,2.6,27.5,399.0,494.94,378.29
2016,8,17,16,30,136.0,241.0,2.5,27.0,316.0,373.56,288.19
2016,8,17,16,45,120.0,214.5,2.45,27.0,275.5,329.45,255.95
2016,8,17,17,0,104.0,188.0,2.4,27.0,235.0,270.57,211.51
2016,8,17,17,15,99.5,162.0,2.25,26.5,202.5,251.72,197.8
2016,8,17,17,30,95.0,136.0,2.1,26.0,170.0,217.42,171.52
2016,8,17,17,45,81.5,112.5,2.0,26.0,137.5,168.41,132.41
2016,8,17,18,0,68.0,89.0,1.9,26.0,105.0,133.14,103.47
2016,8,17,18,15,47.5,66.0,1.85,25.5,76.0,95.39,72.01
2016,8,17,18,30,27.0,43.0,1.8,25.0,47.0,58.66,41.03
2016,8,17,18,45,13.5,24.5,1.75,25.0,26.5,31.37,13.75
2016,8,17,19,0,0.0,6.0,1.7,25.0,6.0,5.12,0.0
2016,8,17,19,15,0.0,3.0,1.7,24.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,5.5,15.5,1.2,23.0,16.0,13.23,0.0
2016,8,18,6,30,11.0,31.0,1.3,23.0,32.0,24.92,14.01
2016,8,18,6,45,39.5,53.0,1.45,23.5,61.0,41.52,29.46
2016,8,18,7,0,68.0,75.0,1.6,24.0,90.0,56.83,43.04
2016,8,18,7,15,89.5,98.5,1.55,24.0,123.5,73.29,57.41
2016,8,18,7,30,111.0,122.0,1.5,24.0,157.0,89.31,71.12
2016,8,18,7,45,55.5,116.5,1.5,24.5,134.0,89.68,71.14
2016,8,18,8,0,0.0,111.0,1.5,25.0,111.0,89.16,70.34
2016,8,18,8,15,0.0,129.5,1.55,25.0,129.5,103.28,81.91
2016,8,18,8,30,0.0,148.0,1.6,25.0,148.0,117.25,93.19
2016,8,18,8,45,1.5,162.0,1.7,25.5,163.0,128.44,97.34
2016,8,18,9,0,3.0,176.0,1.8,26.0,178.0,140.4,106.08
2016,8,18,9,15,10.5,210.5,1.8,26.0,218.0,168.53,127.24
2016,8,18,9,30,18.0,245.0,1.8,26.0,258.0,198.0,149.23
2016,8,18,9,45,34.0,288.0,1.8,26.5,313.5,230.98,173.17
2016,8,18,10,0,50.0,331.0,1.8,27.0,369.0,273.13,203.87
2016,8,18,10,15,44.0,339.0,1.75,27.0,374.0,283.99,211.79
2016,8,18,10,30,38.0,347.0,1.7,27.0,379.0,293.95,219.02
2016,8,18,10,45,69.0,388.0,1.65,27.0,448.5,348.02,258.43
2016,8,18,11,0,100.0,429.0,1.6,27.0,518.0,406.52,300.4
2016,8,18,11,15,168.0,443.0,1.5,27.0,596.5,472.81,347.68
2016,8,18,11,30,236.0,457.0,1.4,27.0,675.0,545.76,398.73
2016,8,18,11,45,225.0,466.5,1.35,27.5,677.0,563.42,409.33
2016,8,18,12,0,214.0,476.0,1.3,28.0,679.0,579.68,419.12
2016,8,18,12,15,244.0,473.0,1.25,28.0,705.5,616.98,444.69
2016,8,18,12,30,274.0,470.0,1.2,28.0,732.0,663.97,476.1
2016,8,18,12,45,233.0,476.0,1.2,28.0,698.5,640.2,459.35
2016,8,18,13,0,192.0,482.0,1.2,28.0,665.0,621.79,446.53
2016,8,18,13,15,228.0,469.5,1.2,28.0,684.0,654.35,469.74
2016,8,18,13,30,264.0,457.0,1.2,28.0,703.0,701.73,501.92
2016,8,18,13,45,142.0,387.0,1.2,28.0,519.0,510.5,371.43
2016,8,18,14,0,20.0,317.0,1.2,28.0,335.0,295.33,217.49
2016,8,18,14,15,10.0,186.5,1.2,28.0,195.5,168.91,124.96
2016,8,18,14,30,0.0,56.0,1.2,28.0,56.0,46.73,31.14
2016,8,18,14,45,18.5,189.5,1.3,28.0,204.5,191.14,143.37
2016,8,18,15,0,37.0,323.0,1.4,28.0,353.0,343.86,256.81
2016,8,18,15,15,18.5,172.5,1.45,27.5,187.5,175.94,131.9
2016,8,18,15,30,0.0,22.0,1.5,27.0,22.0,18.26,8.94
2016,8,18,15,45,0.0,74.0,1.55,27.0,74.0,61.56,43.59
2016,8,18,16,0,0.0,126.0,1.6,27.0,126.0,106.66,79.32
2016,8,18,16,15,223.5,157.5,1.55,27.0,279.5,375.4,292.62
2016,8,18,16,30,447.0,189.0,1.5,27.0,433.0,616.27,469.78
2016,8,18,16,45,418.5,172.0,1.5,27.0,381.5,559.97,428.82
2016,8,18,17,0,390.0,155.0,1.5,27.0,330.0,503.91,389.58
2016,8,18,17,15,373.5,134.5,1.4,26.5,283.5,453.43,353.89
2016,8,18,17,30,357.0,114.0,1.3,26.0,237.0,402.81,316.86
2016,8,18,17,45,320.0,96.5,1.25,26.0,191.5,342.58,270.32
2016,8,18,18,0,283.0,79.0,1.2,26.0,146.0,284.95,224.17
2016,8,18,18,15,223.5,61.0,1.2,25.5,105.0,217.47,168.97
2016,8,18,18,30,164.0,43.0,1.2,25.0,64.0,144.73,108.07
2016,8,18,18,45,82.0,21.5,1.25,24.5,32.0,69.97,34.01
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,60.5,17.5,1.4,24.0,23.5,14.94,0.0
2016,8,19,6,30,121.0,35.0,1.6,24.0,47.0,27.14,15.49
2016,8,19,6,45,221.5,51.5,1.8,24.5,90.5,39.03,27.2
2016,8,19,7,0,322.0,68.0,2.0,25.0,134.0,51.01,37.9
2016,8,19,7,15,392.0,79.5,2.1,25.0,184.5,58.97,45.0
2016,8,19,7,30,462.0,91.0,2.2,25.0,235.0,66.74,51.7
2016,8,19,7,45,293.5,131.5,2.35,25.5,229.5,94.48,74.98
2016,8,19,8,0,125.0,172.0,2.5,26.0,224.0,121.31,97.02
2016,8,19,8,15,380.0,146.0,2.65,26.5,336.5,97.89,76.97
2016,8,19,8,30,635.0,120.0,2.8,27.0,449.0,81.87,63.23
2016,8,19,8,45,666.0,123.0,3.0,27.5,500.5,104.55,64.43
2016,8,19,9,0,697.0,126.0,3.2,28.0,552.0,157.16,91.06
2016,8,19,9,15,418.5,224.5,3.25,28.0,486.5,225.01,152.95
2016,8,19,9,30,140.0,323.0,3.3,28.0,421.0,266.21,195.82
2016,8,19,9,45,457.5,229.0,3.35,28.5,576.0,304.16,216.07
2016,8,19,10,0,775.0,135.0,3.4,29.0,731.0,386.4,274.45
2016,8,19,10,15,544.5,259.0,3.35,29.0,687.5,429.24,313.09
2016,8,19,10,30,314.0,383.0,3.3,29.0,644.0,448.61,330.39
2016,8,19,10,45,306.0,400.5,3.3,29.5,663.0,482.36,355.12
2016,8,19,11,0,298.0,418.0,3.3,30.0,682.0,515.11,378.4
2016,8,19,11,15,328.5,401.5,3.25,30.0,699.0,544.79,400.38
2016,8,19,11,30,359.0,385.0,3.2,30.0,716.0,575.69,423.09
2016,8,19,11,45,579.5,276.5,3.2,30.0,819.5,674.45,496.3
2016,8,19,12,0,800.0,168.0,3.2,30.0,923.0,778.86,572.11
2016,8,19,12,15,801.5,168.0,3.15,30.0,928.0,814.8,595.74
2016,8,19,12,30,803.0,168.0,3.1,30.0,933.0,848.12,617.32
2016,8,19,12,45,799.0,170.0,3.05,30.0,929.5,875.64,634.97
2016,8,19,13,0,795.0,172.0,3.0,30.0,926.0,899.94,650.51
2016,8,19,13,15,534.0,313.0,2.95,30.0,817.0,819.1,592.83
2016,8,19,13,30,273.0,454.0,2.9,30.0,708.0,708.71,512.36
2016,8,19,13,45,192.0,447.0,2.9,30.0,624.0,618.4,450.37
2016,8,19,14,0,111.0,440.0,2.9,30.0,540.0,522.01,382.35
2016,8,19,14,15,186.0,423.0,2.9,30.0,583.5,601.96,441.29
2016,8,19,14,30,261.0,406.0,2.9,30.0,627.0,682.29,498.63
2016,8,19,14,45,254.0,389.0,2.9,30.0,596.5,662.13,485.21
2016,8,19,15,0,247.0,372.0,2.9,30.0,566.0,640.34,471.27
2016,8,19,15,15,491.0,255.5,2.85,30.0,616.0,773.07,570.32
2016,8,19,15,30,735.0,139.0,2.8,30.0,666.0,876.97,643.35
2016,8,19,15,45,450.0,214.0,2.8,30.0,530.0,678.58,506.42
2016,8,19,16,0,165.0,289.0,2.8,30.0,394.0,455.45,343.11
2016,8,19,16,15,99.0,249.5,2.65,29.5,311.0,334.14,254.73
2016,8,19,16,30,33.0,210.0,2.5,29.0,228.0,234.39,178.83
2016,8,19,16,45,191.5,186.0,2.45,29.0,273.0,356.01,276.92
2016,8,19,17,0,350.0,162.0,2.4,29.0,318.0,464.34,361.38
2016,8,19,17,15,327.0,142.0,2.25,28.5,272.0,412.16,322.66
2016,8,19,17,30,304.0,122.0,2.1,28.0,226.0,360.72,284.21
2016,8,19,17,45,339.0,97.5,2.0,28.0,193.0,356.69,280.93
2016,8,19,18,0,374.0,73.0,1.9,28.0,160.0,332.67,260.81
2016,8,19,18,15,283.5,58.5,2.0,27.5,114.0,247.68,191.7
2016,8,19,18,30,193.0,44.0,2.1,27.0,68.0,172.45,128.14
2016,8,19,18,45,96.5,22.0,2.25,26.5,34.0,86.26,37.31
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,10.5,1.9,24.0,10.5,8.96,0.0
2016,8,20,6,30,0.0,21.0,2.0,24.0,21.0,17.33,7.74
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,33.68,22.68
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,49.58,36.67
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,66.74,51.62
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,83.75,66.16
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,83.83,65.97
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,83.33,65.23
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,108.53,86.07
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,133.02,106.02
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,147.17,111.88
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,162.75,123.41
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,164.29,124.29
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,164.9,124.58
