Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,170.5,128.43
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,175.99,132.19
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,194.99,146.52
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,214.5,161.17
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,251.52,188.6
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,289.64,216.48
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,304.73,227.47
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,320.13,238.71
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,320.56,238.4
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,314.11,233.11
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,303.92,225.56
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,293.19,217.63
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,305.14,226.51
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,317.24,235.45
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,322.78,239.58
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,343.94,255.16
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,345.61,256.49
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,347.12,257.8
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,351.48,261.79
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,355.82,265.81
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,199.42,149.36
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,68.4,48.29
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,56.21,39.01
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,44.06,29.56
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,53.2,36.94
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,62.34,44.34
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,38.13,25.11
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.05,5.75
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.9,2.42
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,9.39,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,18.17,8.3
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,34.71,23.71
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,50.92,38.13
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,68.07,53.18
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,85.09,67.82
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,97.32,78.11
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,109.33,88.01
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,121.28,97.71
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,141.01,113.74
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,122.04,92.86
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,99.95,75.04
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,139.17,105.55
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,179.02,135.91
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,218.19,164.81
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,253.85,190.65
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,252.01,188.89
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,250.91,187.72
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,213.46,159.19
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,173.85,129.06
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,242.23,180.31
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,315.67,233.62
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,306.93,226.42
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,300.89,221.72
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,245.74,181.65
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,189.35,140.11
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,249.03,184.89
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,310.33,229.71
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,294.21,217.87
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,277.66,206.06
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,292.22,217.14
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,307.08,228.32
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,353.38,262.49
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,383.52,284.63
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,305.7,228.23
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,213.57,160.06
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,225.86,170.52
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,238.59,181.04
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,234.15,178.28
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,229.74,175.61
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,240.76,184.86
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,234.84,181.14
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,242.61,188.7
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,248.78,194.87
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,216.5,170.37
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,184.25,145.39
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,148.42,116.42
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,113.32,87.41
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,77.61,57.48
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,38.16,24.35
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,17.42,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,28.48,18.87
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,53.87,40.37
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,71.54,55.12
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,88.24,68.87
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,136.58,103.22
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,178.33,134.06
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,219.69,163.45
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,262.17,194.03
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,299.07,221.17
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,339.21,250.81
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,394.35,291.25
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,463.93,342.68
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,515.44,380.5
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,573.69,422.73
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,636.6,470.61
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,701.27,519.99
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,659.94,486.79
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,572.47,420.0
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,633.92,464.68
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,692.05,505.96
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,709.48,518.24
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,737.21,537.56
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,780.25,567.24
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,822.31,595.93
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,824.52,597.91
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,823.99,598.41
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,837.69,609.3
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,848.47,618.26
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,908.72,663.81
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,946.02,689.19
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,923.85,675.42
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,898.44,660.02
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,864.17,638.71
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,827.41,615.65
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,788.02,591.55
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,741.99,562.48
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,686.5,525.11
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,630.72,486.85
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,564.38,440.0
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,499.62,392.12
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,419.68,330.84
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,340.5,267.84
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,251.72,195.14
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,173.67,127.62
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,83.43,6.16
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,25.61,13.41
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,37.63,25.89
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,49.69,36.71
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,57.73,43.82
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,65.6,50.52
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,92.4,73.0
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,118.58,94.5
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,131.65,104.98
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,150.65,120.23
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,169.72,126.43
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,207.91,151.14
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,236.3,173.1
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,262.11,193.85
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,290.61,215.32
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,319.92,237.29
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,396.99,292.16
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,514.51,380.02
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,568.66,421.99
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,621.84,462.13
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,671.71,499.68
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,719.73,535.02
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,763.23,565.28
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,804.16,591.71
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,841.13,616.09
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,875.22,638.43
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,904.09,657.44
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,929.67,674.31
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,949.48,687.45
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,965.66,698.33
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,975.69,703.9
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,981.91,707.14
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,982.32,709.37
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,978.92,709.29
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,975.53,707.98
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,956.06,696.25
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,933.88,682.65
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,908.45,666.97
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,872.14,644.29
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,839.21,623.86
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,793.74,594.92
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,746.65,564.53
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,688.19,524.75
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,629.71,484.28
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,561.21,435.81
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,494.41,386.67
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,408.55,321.14
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,334.83,262.26
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,243.66,187.81
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,163.62,118.62
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,78.22,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,12.38,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.53,10.87
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,33.18,22.14
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,42.26,30.39
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,47.61,35.27
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,52.9,39.89
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,54.97,41.52
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,57.12,43.13
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,64.72,49.27
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,67.03,50.91
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,98.92,54.65
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,156.67,85.55
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,223.44,135.55
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,284.15,185.8
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,343.6,236.28
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,403.43,286.6
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,462.03,335.39
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,519.94,382.21
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,574.76,424.63
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,628.13,464.54
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,678.51,502.06
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,726.81,537.15
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,770.02,566.2
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,810.11,591.48
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,847.18,615.73
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,881.26,637.89
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,909.11,655.92
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,933.48,671.74
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,953.79,684.65
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,970.42,695.26
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,979.44,701.47
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,984.59,705.4
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,984.34,705.67
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,980.24,703.66
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,964.39,694.26
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,957.93,691.15
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,935.49,677.73
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,909.77,662.34
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,875.04,641.03
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,837.76,617.97
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,797.63,593.38
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,750.7,563.79
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,693.26,525.28
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,635.67,485.98
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,567.64,438.42
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,501.26,389.8
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,420.46,328.46
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,340.96,265.69
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,250.96,192.54
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,171.98,123.37
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,80.63,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,11.95,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.75,10.04
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,32.41,21.5
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,44.68,32.45
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,50.68,37.89
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,56.56,43.02
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,60.91,46.57
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,65.1,49.88
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,67.23,51.48
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,69.27,52.98
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,109.01,63.41
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,165.55,94.4
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,238.56,157.09
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,296.45,209.65
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,335.15,239.99
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,379.38,274.27
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,438.29,317.56
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,517.61,376.74
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,571.12,416.74
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,623.35,454.53
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,672.86,489.33
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,720.46,521.59
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,764.14,549.59
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,805.55,573.84
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,841.72,595.52
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,874.92,615.13
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,903.24,632.34
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,928.2,647.51
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,947.79,659.46
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,963.73,669.31
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,973.0,675.27
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,978.44,679.12
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,874.75,615.39
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,722.12,513.35
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,702.2,503.87
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,680.44,491.63
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,714.85,519.31
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,764.67,556.13
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,752.61,550.65
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,736.21,542.88
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,745.6,552.36
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,738.54,550.03
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,680.4,512.18
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,622.2,473.76
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,554.43,426.93
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,488.4,379.11
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,407.07,317.63
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,327.73,255.16
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,238.74,183.0
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,160.55,113.82
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,74.43,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,22.34,10.14
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,35.44,24.0
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,48.26,35.46
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,56.67,42.99
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,64.87,50.08
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,71.63,55.62
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,76.06,59.03
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,79.01,61.29
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,81.82,63.38
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,145.74,98.81
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,207.19,146.03
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,248.19,173.27
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,297.88,209.24
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,340.06,241.49
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,390.63,280.11
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,430.0,311.61
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,463.21,337.13
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,496.04,360.89
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,526.87,382.54
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,576.82,418.32
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,634.16,458.59
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,661.05,477.15
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,680.19,490.62
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,714.52,514.03
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,742.12,532.79
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,764.58,548.74
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,785.15,563.5
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,797.71,572.41
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,807.67,579.73
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,828.57,595.49
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,846.97,609.6
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,837.6,604.74
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,825.37,598.24
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,738.93,540.36
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,670.93,493.73
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,542.13,403.68
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,415.2,311.83
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,463.23,350.02
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,488.04,370.69
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,562.43,429.5
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,627.12,480.19
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,528.56,408.18
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,419.13,327.18
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,368.94,290.46
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,319.52,252.87
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,264.6,209.5
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,211.91,166.41
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,151.71,115.98
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,95.95,65.64
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,31.9,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.64,9.33
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,33.69,22.6
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,45.51,33.27
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,53.31,40.22
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,62.5,48.07
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,67.28,51.97
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,71.89,55.59
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,74.7,57.74
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,77.37,59.75
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,112.21,66.14
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,167.14,97.35
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,223.76,139.56
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,287.21,190.77
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,344.17,237.84
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,401.85,284.82
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,458.48,330.28
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,515.01,374.24
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,568.43,414.4
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,620.7,452.5
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,669.69,487.52
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,716.98,520.45
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,761.28,550.07
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,794.69,571.42
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,829.79,594.13
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,862.16,615.0
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,900.66,639.75
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,924.65,655.23
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,944.1,667.48
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,959.95,677.59
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,967.76,683.48
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,971.77,687.21
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,970.41,687.15
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,965.3,684.96
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,951.15,677.85
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,933.53,668.67
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,909.43,655.65
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,889.06,645.09
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,852.53,623.17
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,813.72,599.69
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,767.06,571.33
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,719.01,541.52
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,661.45,503.69
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,603.78,464.73
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,534.33,415.16
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,461.03,361.13
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,383.24,300.82
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,310.96,242.43
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,223.24,170.57
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,146.2,99.6
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,48.42,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,20.82,8.33
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,34.69,23.36
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,48.21,35.52
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,57.3,43.6
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,66.15,51.2
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,72.52,56.45
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,79.75,62.27
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,82.89,64.68
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,85.86,66.92
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,120.19,73.08
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,173.25,103.71
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,228.68,145.56
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,286.21,192.89
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,342.41,239.88
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,403.54,290.09
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,459.02,335.81
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,514.41,380.28
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,568.12,421.64
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,621.37,461.45
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,669.89,497.63
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,716.69,531.8
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,759.7,562.78
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,800.18,591.24
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,836.46,615.59
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,869.95,638.02
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,899.35,656.4
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,925.63,672.68
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,944.51,686.58
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,959.75,698.28
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,971.06,706.47
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,964.95,703.39
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,977.58,712.61
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,972.79,710.41
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,661.84,496.73
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,275.18,206.28
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,621.84,472.6
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,885.29,659.13
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,849.82,634.65
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,811.95,610.52
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,764.69,580.11
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,716.05,548.32
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,657.41,507.9
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,598.81,466.55
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,529.15,415.36
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,456.01,360.05
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,375.97,297.31
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,301.92,236.94
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,214.07,164.08
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,136.25,90.4
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,44.3,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,21.18,8.08
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,33.24,22.1
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,45.42,33.12
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,57.03,43.45
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,72.98,57.27
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,96.23,76.89
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,116.18,93.34
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,128.78,103.35
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,134.38,107.38
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,134.99,98.4
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,120.37,90.49
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,153.5,115.86
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,187.92,141.98
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,221.55,166.87
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,262.59,197.29
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,251.33,188.77
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,238.44,178.96
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,336.99,252.52
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,447.36,333.03
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,485.87,360.87
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,526.37,390.2
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,574.6,425.38
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,633.14,467.43
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,654.7,483.51
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,675.97,499.6
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,814.44,602.33
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,926.85,679.91
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,946.45,692.52
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,962.42,703.43
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,871.89,641.37
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,731.31,538.46
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,874.23,645.76
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,968.93,711.49
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,953.91,702.28
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,947.88,699.96
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,925.02,687.28
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,898.95,672.51
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,733.99,558.69
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,561.31,430.44
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,304.64,238.34
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,63.09,45.26
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,82.42,61.14
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,104.88,79.41
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,87.75,65.95
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,70.53,52.18
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,54.21,38.78
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,37.69,25.03
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,24.37,13.82
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,11.52,2.24
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.96,0.0
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,17.24,5.09
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,33.71,22.45
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,49.83,36.84
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,66.95,51.92
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,83.77,66.46
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,98.46,78.75
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,114.89,92.21
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,131.13,105.24
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,146.7,117.5
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,175.95,128.1
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,209.07,148.6
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,248.45,178.43
