Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,288.51,210.0
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,331.97,243.27
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,378.81,279.05
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,420.53,311.47
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,462.97,343.86
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,518.76,385.05
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,581.59,430.83
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,587.07,434.28
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,586.29,432.67
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,603.0,443.59
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,617.49,452.63
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,636.88,466.19
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,655.14,478.87
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,717.61,524.41
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,794.09,578.5
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,822.02,597.87
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,848.12,616.31
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,839.65,611.06
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,828.13,604.05
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,771.27,565.02
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,729.75,535.95
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,714.18,526.63
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,696.55,515.76
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,665.3,495.97
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,632.57,475.0
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,647.11,488.67
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,676.37,512.0
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,609.12,464.82
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,525.02,405.32
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,501.09,389.57
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,491.51,383.28
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,427.13,335.2
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,350.59,276.94
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,281.32,221.74
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,216.84,168.68
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,145.75,109.51
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,68.75,38.9
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,24.77,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,19.64,6.01
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,33.53,22.26
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,47.46,34.82
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,56.92,43.25
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,66.12,51.17
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,70.9,55.09
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,76.35,59.43
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,79.31,61.57
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,82.13,63.55
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,120.53,71.11
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,174.19,102.61
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,230.57,145.44
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,289.0,193.41
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,350.79,244.4
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,408.85,291.98
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,465.08,337.72
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,521.18,382.06
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,575.09,422.71
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,628.08,461.34
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,483.44,358.15
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,279.38,205.27
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,284.59,209.66
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,297.49,219.11
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,588.16,436.51
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,873.42,633.44
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,900.79,649.49
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,924.93,665.48
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,942.84,677.2
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,957.18,686.74
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,965.42,691.11
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,969.92,693.26
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,967.21,693.39
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,960.8,691.33
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,947.69,683.72
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,938.56,678.88
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,912.72,663.23
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,883.89,645.77
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,847.84,623.49
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,809.45,599.54
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,760.71,568.53
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,710.71,536.21
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,651.76,496.22
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,592.84,455.24
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,514.16,398.75
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,446.72,348.43
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,366.89,286.55
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,293.0,226.85
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,202.97,152.57
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,117.82,64.46
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,38.45,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.57,4.74
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,32.15,21.07
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,45.41,33.06
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,54.6,41.26
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,63.56,48.98
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,71.29,55.3
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,76.48,59.29
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,79.8,61.73
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,82.95,63.98
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,125.94,74.94
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,181.34,108.55
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,236.93,150.64
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,294.69,197.7
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,351.52,244.56
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,412.9,294.09
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,468.68,339.03
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,524.46,382.7
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,577.62,423.3
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,630.02,462.2
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,679.16,497.81
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,726.68,531.45
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,703.46,510.82
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,650.29,469.16
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,765.32,553.18
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,877.1,630.71
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,904.57,647.65
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,928.74,663.17
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,946.62,674.73
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,960.92,684.14
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,967.63,689.28
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,970.58,692.23
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,967.27,690.58
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,960.26,686.76
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,834.86,604.43
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,689.75,503.51
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,768.39,563.24
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,821.51,604.24
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,781.78,578.16
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,740.42,551.42
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,689.28,518.02
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,637.64,483.67
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,578.25,442.11
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,519.56,400.14
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,449.33,348.88
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,368.6,288.26
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,293.75,229.68
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,223.99,173.07
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,147.59,109.67
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,70.1,31.88
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,23.5,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,16.61,2.99
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,34.85,23.25
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,52.57,39.1
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,66.13,51.18
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,80.29,63.48
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,87.23,69.21
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,94.61,75.13
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,116.48,93.02
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,134.82,107.64
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,151.16,114.49
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,159.84,120.65
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,210.65,154.99
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,286.1,208.44
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,311.47,228.62
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,332.92,245.19
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,361.29,266.2
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,390.31,287.34
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,494.03,362.38
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,621.63,452.71
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,669.06,485.59
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,715.26,517.46
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,605.45,439.16
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,446.09,323.58
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,450.56,327.77
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,454.37,330.55
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,459.51,333.96
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,464.34,337.19
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,534.74,387.08
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,591.07,426.47
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,647.62,467.23
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,723.41,520.06
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,835.89,599.79
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,935.02,668.48
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,928.28,664.86
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,917.56,659.86
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,890.18,645.04
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,859.98,628.41
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,816.5,601.93
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,771.12,573.85
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,726.17,545.73
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,671.68,510.38
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,613.52,470.63
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,555.84,429.91
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,484.26,377.85
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,415.74,326.19
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,335.23,263.16
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,260.78,202.49
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,164.03,122.47
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,80.9,30.68
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,28.27,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,18.11,2.95
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,33.62,22.18
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,48.12,35.31
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,58.95,44.95
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,69.46,54.01
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,76.08,59.49
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,82.49,64.63
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,87.51,68.47
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,92.49,72.21
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,134.56,82.41
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,187.21,114.85
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,241.97,156.76
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,299.01,203.38
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,355.3,249.75
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,412.71,296.14
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,468.78,340.81
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,524.98,384.11
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,494.0,362.41
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,424.54,310.33
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,364.02,267.29
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,293.82,216.06
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,429.98,314.88
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,563.06,406.92
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,714.7,514.45
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,865.17,617.4
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,754.78,539.32
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,605.9,434.79
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,627.39,451.56
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,648.41,466.86
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,812.93,583.15
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,951.55,677.44
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,946.71,674.37
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,938.37,670.64
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,923.01,663.0
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,904.36,653.3
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,875.22,637.62
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,843.33,620.01
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,807.17,598.08
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,768.68,574.32
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,502.11,384.56
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,246.46,189.13
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,217.11,167.65
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,187.96,145.32
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,308.95,243.93
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,398.31,314.1
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,316.94,249.05
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,230.03,178.61
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,148.97,110.3
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,65.91,15.85
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,22.42,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,16.6,1.37
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,33.83,22.3
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,50.66,37.44
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,62.98,48.36
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,75.38,59.02
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,83.78,66.0
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,91.85,72.5
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,97.83,77.09
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,103.53,81.38
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,164.49,115.0
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,207.07,152.81
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,235.03,173.25
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,259.95,191.75
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,288.3,212.93
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,317.2,234.26
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,405.74,297.87
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,526.65,386.26
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,578.56,424.39
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,630.13,461.44
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,585.22,428.01
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,504.38,367.53
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,556.33,405.3
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,620.24,450.17
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,640.77,464.94
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,660.87,479.7
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,694.98,502.19
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,728.49,523.98
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,850.94,611.7
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,957.39,683.8
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,966.16,689.1
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,971.23,693.01
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,967.09,692.63
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,959.26,690.09
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,696.66,512.95
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,374.43,277.89
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,652.98,487.69
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,866.52,637.65
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,681.61,509.0
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,477.04,360.86
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,440.55,336.72
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,403.61,311.0
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,362.41,281.64
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,321.01,251.39
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,274.05,215.62
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,228.12,179.61
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,176.79,138.06
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,127.48,97.12
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,68.31,47.49
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,15.7,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,17.08,0.53
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,28.18,17.58
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,40.93,29.18
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,47.44,35.11
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,53.85,40.69
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,81.77,64.33
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,112.66,90.0
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,131.2,104.89
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,143.21,114.17
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,170.58,126.25
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,204.25,150.62
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,231.65,170.81
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,255.99,189.02
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,305.79,224.5
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,363.73,266.68
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,402.5,296.36
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,440.1,324.45
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,457.91,337.78
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,472.6,348.41
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,510.79,376.12
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,550.62,404.68
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,686.93,505.39
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,816.39,597.07
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,793.2,577.51
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,726.99,527.62
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,843.99,613.64
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,931.74,673.97
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,685.94,505.09
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,356.7,262.25
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,262.45,194.3
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,186.85,137.97
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,131.39,96.3
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,76.84,54.46
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,144.45,107.09
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,216.02,162.0
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,282.78,213.37
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,335.4,253.7
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,351.09,267.03
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,384.61,293.58
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,477.83,367.96
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,560.26,432.83
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,512.98,398.58
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,464.97,363.71
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,406.41,320.15
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,333.95,264.61
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,320.35,252.74
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,288.3,224.31
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,187.12,137.63
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,76.34,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,27.43,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,17.32,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,29.91,18.84
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,42.57,30.4
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,23.88,14.87
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.57,0.02
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,35.54,24.95
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,67.56,52.06
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,59.57,45.01
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,67.26,51.19
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,131.4,96.16
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,211.91,153.08
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,233.87,171.46
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,252.97,187.73
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,286.99,212.81
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,321.66,238.28
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,410.4,302.48
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,535.39,395.58
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,589.49,436.55
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,642.5,475.75
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,691.66,511.94
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,738.81,545.88
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,782.12,575.53
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,822.92,602.77
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,551.65,412.52
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,192.1,140.96
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,588.25,442.29
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,941.7,683.07
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,960.27,692.89
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,975.14,702.89
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,886.48,644.12
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,745.76,543.65
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,527.75,391.02
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,286.96,213.15
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,567.94,426.03
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,806.48,596.43
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,776.45,576.93
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,744.26,557.45
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,736.05,554.84
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,722.85,548.63
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,671.38,513.93
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,619.74,478.59
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,583.14,453.51
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,544.01,425.78
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,467.56,368.48
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,395.09,312.34
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,306.47,240.93
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,214.45,165.3
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,125.4,89.37
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,18.4,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,9.39,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,17.51,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,32.71,21.04
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,47.38,34.42
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,57.21,43.22
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,66.8,51.51
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,73.2,56.83
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,79.43,61.83
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,107.3,84.76
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,140.54,111.66
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,168.4,122.96
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,215.35,153.32
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,170.48,123.65
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,105.52,77.64
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,234.43,172.74
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,384.9,282.74
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,404.12,298.54
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,415.17,307.49
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,516.98,383.24
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,640.72,474.26
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,689.48,509.42
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,736.56,542.93
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,782.97,574.78
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,819.79,597.86
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,855.07,620.71
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,887.43,641.51
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,803.41,582.06
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,659.51,477.63
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,836.09,605.98
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,969.14,695.34
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,975.68,699.12
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,992.18,710.46
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,989.17,708.98
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,982.34,705.37
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,962.36,693.44
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,938.94,679.46
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,913.15,665.36
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,891.24,653.81
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,851.06,628.67
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,808.76,602.01
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,757.97,569.53
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,706.08,535.74
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,640.86,490.7
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,576.32,445.01
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,492.69,383.99
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,420.67,329.17
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,330.46,258.07
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,248.45,190.77
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,142.7,100.89
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,32.05,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.2,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,33.91,21.93
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,51.7,38.02
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,64.22,49.15
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,74.86,58.34
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,78.81,61.58
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,82.79,64.66
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,102.76,81.16
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,126.93,100.9
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,146.61,93.65
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,192.85,117.3
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,250.03,161.99
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,309.42,210.98
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,371.69,262.38
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,431.19,310.99
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,489.16,358.05
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,546.97,403.64
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,602.24,445.26
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,656.76,485.01
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,706.7,521.4
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,748.25,551.39
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,790.96,579.8
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,831.19,605.03
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,867.08,628.14
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,900.05,649.23
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,925.85,665.88
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,948.21,680.4
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,979.71,700.53
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,994.42,709.83
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,1000.87,713.03
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,1003.4,713.93
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,998.87,713.06
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,990.49,709.94
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,975.81,701.86
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,957.53,691.61
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,929.84,674.98
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,905.49,660.63
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,864.59,635.25
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,821.57,608.34
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,769.31,575.12
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,715.99,540.59
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,648.96,495.55
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,582.72,449.83
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,497.37,387.42
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,424.13,331.47
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,329.63,256.93
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,244.15,186.8
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,137.05,94.82
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,25.46,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,31.92,20.22
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,47.89,34.79
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,57.59,43.52
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,67.54,52.13
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,72.0,55.82
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,77.85,60.51
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,81.17,63.1
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,86.51,67.32
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,135.22,79.3
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,189.48,114.3
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,246.97,159.48
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,310.93,212.07
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,368.74,260.21
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,428.38,308.97
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,486.38,355.96
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,544.15,401.34
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,598.99,442.58
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,649.86,479.79
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,699.38,515.66
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,747.03,549.33
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,791.99,579.85
