Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,834.99,608.01
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,870.59,631.07
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,903.1,652.08
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,930.99,668.71
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,955.46,683.1
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,973.0,694.12
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,986.77,702.86
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,995.23,708.77
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,999.83,712.42
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,996.98,712.98
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,990.28,711.29
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,986.14,710.0
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,966.04,698.54
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,921.59,672.34
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,869.6,640.95
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,852.17,631.55
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,829.45,618.3
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,673.21,512.08
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,517.43,399.46
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,469.94,366.0
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,422.12,330.86
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,366.25,288.87
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,311.75,246.39
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,246.29,193.38
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,184.81,141.73
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,106.88,71.38
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,26.61,15.99
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,38.33,26.93
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,50.98,38.1
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,63.02,48.48
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,77.78,60.88
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,91.74,72.32
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,97.68,77.02
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,115.75,91.69
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,149.79,112.92
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,181.22,135.28
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,229.15,167.28
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,293.52,212.93
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,344.64,247.44
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,425.95,307.93
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,483.53,354.35
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,540.88,399.42
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,595.57,440.73
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,649.18,480.06
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,693.69,512.99
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,739.86,546.3
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,784.21,577.03
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,826.63,605.46
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,862.03,628.76
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,894.44,650.1
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,921.42,668.33
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,945.0,684.46
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,962.16,696.14
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,975.62,705.62
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,983.34,711.56
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,987.26,715.26
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,984.34,714.31
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,977.66,711.15
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,854.54,630.43
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,683.24,509.0
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,808.93,604.49
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,903.78,670.17
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,749.12,565.65
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,567.64,434.44
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,529.21,409.51
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,489.39,382.22
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,555.01,434.79
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,596.57,467.04
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,520.36,411.07
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,447.05,354.56
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,349.53,275.87
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,259.01,199.92
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,159.17,105.4
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,35.52,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,14.28,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,28.02,17.22
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,41.79,30.15
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,51.83,39.28
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,61.63,47.91
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,67.87,53.1
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,75.08,58.92
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,78.53,61.53
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,87.03,68.33
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,139.69,83.12
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,195.89,121.15
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,252.88,166.22
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,312.05,215.14
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,370.43,263.63
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,432.72,313.9
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,489.56,359.59
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,546.39,403.91
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,600.37,444.05
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,653.59,482.33
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,702.7,517.62
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,750.1,550.91
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,792.01,578.8
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,840.66,609.17
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,876.83,632.21
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,909.9,653.23
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,937.85,669.6
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,962.32,683.73
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,980.77,695.0
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,995.44,704.0
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,1003.21,709.37
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,1007.03,712.5
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,1004.43,711.81
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,997.94,708.92
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,980.15,699.09
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,971.41,695.21
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,945.38,680.33
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,916.14,663.54
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,878.45,641.16
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,838.23,616.93
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,792.84,589.3
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,741.5,557.07
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,679.48,516.55
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,617.73,474.92
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,540.67,420.12
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,466.52,364.2
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,373.33,290.62
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,287.44,219.2
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,172.32,108.12
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,43.4,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.68,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,14.02,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,25.93,15.37
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,39.62,28.18
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,47.42,35.33
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,55.03,42.04
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,60.21,46.32
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,65.23,50.27
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,68.1,52.41
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,78.02,52.41
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,133.7,75.27
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,192.3,114.45
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,256.1,163.92
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,316.42,212.63
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,375.76,260.58
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,435.69,307.66
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,493.71,352.8
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,551.41,396.28
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,606.35,435.68
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,660.12,472.96
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,705.11,504.5
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,752.03,536.55
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,794.52,563.12
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,834.52,587.17
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,869.28,608.98
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,901.04,628.95
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,927.37,645.62
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,950.28,660.31
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,966.79,670.46
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,993.22,686.76
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,999.16,692.31
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,1001.18,695.84
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,996.68,696.21
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,988.36,694.42
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,971.78,686.25
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,951.67,676.01
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,923.56,660.73
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,898.66,647.47
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,857.59,623.56
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,814.47,598.05
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,761.4,565.6
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,707.32,531.73
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,639.79,486.41
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,573.15,440.36
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,493.43,383.23
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,413.13,322.86
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,319.59,248.72
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,235.15,178.46
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,136.81,78.87
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,21.76,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,15.91,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,27.6,16.41
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,39.7,27.94
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,48.42,35.85
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,58.87,44.94
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,79.54,62.3
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,103.14,81.65
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,87.93,68.68
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,83.92,56.19
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,158.6,102.14
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,216.41,149.52
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,259.52,182.09
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,303.77,216.23
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,344.71,248.01
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,384.99,278.43
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,426.93,309.35
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,467.77,338.33
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,503.32,362.37
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,538.1,385.15
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,582.76,415.71
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,629.38,447.05
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,646.98,457.47
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,661.56,465.95
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,683.93,482.43
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,705.7,498.47
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,768.2,540.99
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,819.08,575.64
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,729.36,516.29
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,630.3,449.89
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,651.36,466.93
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,691.92,495.67
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,741.38,532.42
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,808.41,580.0
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,886.53,636.57
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,941.68,673.78
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,913.15,658.41
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,888.2,646.03
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,845.76,621.04
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,801.38,594.37
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,748.82,561.69
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,695.32,527.6
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,626.44,480.53
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,558.6,432.78
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,472.13,368.87
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,397.53,311.15
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,302.28,235.02
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,216.63,163.37
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,111.17,56.24
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,15.16,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,26.83,15.58
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,38.91,27.12
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,48.34,35.6
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,57.56,43.63
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,64.56,49.52
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,69.37,53.38
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,72.73,55.91
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,85.82,56.76
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,138.97,80.27
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,195.54,119.06
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,252.36,164.36
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,311.22,213.37
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,330.0,238.74
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,310.61,230.07
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,334.96,248.38
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,361.89,268.29
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,369.15,272.98
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,376.13,277.24
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,246.54,182.4
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,106.34,76.47
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,367.48,274.29
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,647.13,471.14
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,677.61,490.91
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,707.78,511.81
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,836.78,605.08
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,949.31,681.17
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,966.25,691.55
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,979.49,700.42
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,987.25,706.33
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,991.18,709.99
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,637.6,472.84
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,208.73,153.79
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,397.63,297.9
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,554.49,412.52
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,747.92,556.22
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,888.43,655.15
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,851.72,631.34
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,817.74,610.55
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,766.42,577.63
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,714.04,543.42
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,655.1,502.88
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,596.15,461.22
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,517.56,403.82
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,442.25,345.57
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,349.68,271.23
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,264.8,199.07
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,133.08,56.88
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,27.09,15.72
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,45.32,32.6
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,61.72,47.11
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,77.68,60.92
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,89.07,70.35
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,97.18,76.72
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,104.65,82.54
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,120.96,85.7
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,166.89,107.89
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,217.2,142.16
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,268.98,182.19
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,323.43,225.71
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,345.56,249.89
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,341.77,251.2
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,372.48,274.31
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,403.38,297.07
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,431.2,316.79
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,459.44,336.53
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,417.52,306.03
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,359.52,263.47
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,369.72,271.08
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,379.97,278.5
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,387.15,283.63
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,394.12,288.64
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,666.33,486.75
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,914.69,655.71
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,928.31,663.04
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,938.53,670.12
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,941.83,673.3
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,941.65,674.4
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,932.92,671.09
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,920.79,665.7
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,907.36,658.36
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,890.45,648.77
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,858.23,628.8
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,823.4,607.12
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,774.2,575.52
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,731.61,548.16
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,510.15,389.82
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,307.2,236.15
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,411.02,320.4
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,500.56,390.39
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,422.89,330.8
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,349.44,273.17
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,266.51,206.17
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,177.86,132.26
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,86.06,24.48
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,11.95,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,24.33,13.33
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,37.54,25.91
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,46.32,33.86
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,56.66,42.86
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,61.76,47.14
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,66.72,51.15
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,69.86,53.52
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,86.12,54.9
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,140.15,79.99
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,197.5,119.88
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,255.43,165.93
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,319.35,218.19
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,377.99,266.4
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,437.42,314.02
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,494.86,359.31
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,552.12,402.95
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,605.98,442.13
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,658.59,479.11
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,708.14,513.89
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,755.87,546.61
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,672.41,484.34
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,539.82,387.23
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,554.36,398.54
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,568.59,408.75
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,775.75,554.36
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,949.68,665.69
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,966.2,674.53
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,979.04,682.8
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,985.66,687.42
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,1001.97,698.21
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,996.96,697.99
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,988.13,695.75
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,968.95,685.76
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,946.34,673.72
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,917.37,657.15
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,891.7,642.71
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,851.25,618.53
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,808.66,592.75
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,755.86,560.06
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,702.1,526.01
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,636.91,482.26
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,572.37,437.57
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,491.23,379.44
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,413.6,320.46
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,316.01,243.01
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,232.51,171.58
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,113.01,14.04
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,11.95,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,23.26,12.33
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,37.28,25.66
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,45.15,32.85
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,52.84,39.6
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,58.11,43.95
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,63.21,47.98
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,66.53,50.5
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,84.79,52.51
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,140.21,78.86
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,198.43,119.34
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,256.76,164.97
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,320.89,215.9
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,379.81,262.36
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,438.93,307.05
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,389.34,278.12
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,292.04,210.51
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,307.41,221.72
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,323.08,232.28
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,532.7,382.85
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,756.2,533.24
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,718.86,502.88
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,649.09,453.37
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,535.29,378.09
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,407.69,290.17
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,411.11,293.88
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,414.31,296.6
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,721.86,512.84
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,984.6,678.13
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,990.71,680.8
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,992.97,684.53
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,987.91,683.21
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,979.08,679.82
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,953.99,666.58
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,933.63,656.4
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,903.71,641.45
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,871.0,624.59
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,827.9,599.95
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,782.89,573.53
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,727.26,539.18
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,670.9,503.47
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,603.3,457.73
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,530.35,406.53
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,449.64,347.06
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,373.59,288.46
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,280.5,214.4
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,196.58,142.8
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,95.56,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,11.1,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,25.0,13.39
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,39.55,27.4
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,50.01,36.78
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,60.22,45.66
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,66.2,50.69
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,73.35,56.52
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,76.91,59.32
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,96.01,61.79
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,148.05,87.14
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,203.99,126.39
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,260.85,171.57
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,319.97,219.93
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,378.19,267.49
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,439.77,316.2
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,496.32,360.32
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,552.82,402.85
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,606.07,440.73
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,658.33,476.43
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,707.18,509.48
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,754.33,540.33
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,801.31,568.75
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,838.99,589.42
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,873.91,609.2
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,905.79,626.77
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,932.12,639.39
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,955.01,649.74
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,971.43,658.5
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,984.11,665.2
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,991.47,668.92
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,995.01,670.59
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,990.69,669.0
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,982.61,665.48
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,977.09,664.74
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,955.44,654.51
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,927.47,641.96
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,896.43,627.4
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,839.96,596.19
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,777.61,560.38
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,747.91,544.72
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,714.25,525.6
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,647.72,482.44
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,582.05,438.48
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,499.92,381.02
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,421.54,322.18
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,319.82,242.61
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,226.68,162.75
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,107.3,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,11.1,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,22.48,11.28
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,36.56,24.88
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,43.66,31.41
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,50.66,37.56
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,54.22,40.48
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,57.8,43.26
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,60.35,45.16
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,81.81,47.73
2016,9,19,8,45,735.0,91.0,2.05,30.5,465.0,143.23,79.03
2016,9,19,9,0,762.0,95.0,2.0,31.0,517.0,202.41,120.65
2016,9,19,9,15,781.0,98.5,1.9,31.5,564.0,262.35,168.49
2016,9,19,9,30,800.0,102.0,1.8,32.0,611.0,324.02,219.07
2016,9,19,9,45,814.5,104.5,1.7,32.5,652.5,384.68,268.49
2016,9,19,10,0,829.0,107.0,1.6,33.0,694.0,445.92,316.82
2016,9,19,10,15,839.5,109.0,1.55,33.0,729.0,505.61,363.14
2016,9,19,10,30,850.0,111.0,1.5,33.0,764.0,563.21,406.37
2016,9,19,10,45,858.5,111.5,1.5,33.5,792.0,617.56,445.3
2016,9,19,11,0,867.0,112.0,1.5,34.0,820.0,670.64,481.98
2016,9,19,11,15,871.5,113.0,1.55,34.0,839.5,719.85,516.32
2016,9,19,11,30,876.0,114.0,1.6,34.0,859.0,766.96,548.02
2016,9,19,11,45,880.0,114.0,1.7,34.5,870.5,810.44,575.02
