Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,884.0,114.0,1.8,35.0,882.0,851.35,600.16
2016,9,19,12,15,884.5,114.0,1.85,35.0,885.0,886.47,622.28
2016,9,19,12,30,885.0,114.0,1.9,35.0,888.0,918.41,642.42
2016,9,19,12,45,884.0,113.5,2.0,35.0,882.0,945.15,659.9
2016,9,19,13,0,883.0,113.0,2.1,35.0,876.0,968.35,675.31
2016,9,19,13,15,879.5,112.5,2.15,35.0,861.0,985.48,686.58
2016,9,19,13,30,876.0,112.0,2.2,35.0,846.0,998.8,695.71
2016,9,19,13,45,870.0,111.0,2.25,35.5,823.0,1005.25,699.34
2016,9,19,14,0,864.0,110.0,2.3,36.0,800.0,1007.78,700.77
2016,9,19,14,15,855.5,108.0,2.3,35.5,769.5,1002.79,700.15
2016,9,19,14,30,847.0,106.0,2.3,35.0,739.0,993.95,697.36
2016,9,19,14,45,834.5,104.0,2.35,35.0,701.0,977.32,688.95
2016,9,19,15,0,822.0,102.0,2.4,35.0,663.0,969.14,686.0
2016,9,19,15,15,806.5,99.5,2.4,34.5,619.0,941.79,671.86
2016,9,19,15,30,791.0,97.0,2.4,34.0,575.0,911.29,655.77
2016,9,19,15,45,768.5,93.5,2.4,34.0,526.0,870.02,631.19
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,826.46,604.84
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.5,773.45,571.83
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,724.21,540.72
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,657.36,495.65
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,591.44,449.84
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,509.19,391.4
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,430.78,331.9
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,326.85,249.11
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,232.89,165.6
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,85.38,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,71.0,13.0,1.3,24.0,15.0,11.1,0.0
2016,9,20,6,45,204.5,29.0,1.55,24.5,54.0,22.51,11.13
2016,9,20,7,0,338.0,45.0,1.8,25.0,93.0,36.66,25.04
2016,9,20,7,15,424.0,55.5,1.7,25.5,144.0,44.17,31.97
2016,9,20,7,30,510.0,66.0,1.6,26.0,195.0,51.56,38.49
2016,9,20,7,45,570.0,73.0,1.5,27.0,250.5,55.83,42.02
2016,9,20,8,0,630.0,80.0,1.4,28.0,306.0,60.05,45.34
2016,9,20,8,15,667.5,85.5,1.15,28.5,360.0,62.87,47.45
2016,9,20,8,30,705.0,91.0,0.9,29.0,414.0,86.23,50.65
2016,9,20,8,45,732.0,95.5,0.7,30.0,466.0,148.2,82.64
2016,9,20,9,0,759.0,100.0,0.5,31.0,518.0,207.68,123.83
2016,9,20,9,15,778.5,103.5,0.55,31.5,565.0,267.64,170.99
2016,9,20,9,30,798.0,107.0,0.6,32.0,612.0,329.4,220.79
2016,9,20,9,45,810.5,110.5,0.7,32.5,653.5,390.12,269.71
2016,9,20,10,0,823.0,114.0,0.8,33.0,695.0,451.22,317.59
2016,9,20,10,15,834.0,116.0,0.85,33.0,730.5,510.41,363.05
2016,9,20,10,30,845.0,118.0,0.9,33.0,766.0,568.14,406.08
2016,9,20,10,45,851.0,121.0,1.0,33.5,793.5,622.93,445.29
2016,9,20,11,0,857.0,124.0,1.1,34.0,821.0,676.26,482.31
2016,9,20,11,15,862.0,125.0,1.1,34.0,840.5,725.47,515.71
2016,9,20,11,30,867.0,126.0,1.1,34.0,860.0,772.65,546.75
2016,9,20,11,45,876.5,122.0,1.1,34.5,872.5,816.64,572.6
2016,9,20,12,0,886.0,118.0,1.1,35.0,885.0,858.35,596.67
2016,9,20,12,15,886.0,118.0,1.1,35.0,887.5,893.11,617.45
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,924.65,636.24
2016,9,20,12,45,884.0,118.5,1.15,35.0,883.5,951.47,652.96
2016,9,20,13,0,882.0,119.0,1.2,35.0,877.0,974.73,667.66
2016,9,20,13,15,878.0,118.0,1.2,35.0,862.0,990.86,677.43
2016,9,20,13,30,874.0,117.0,1.2,35.0,847.0,1003.15,685.11
2016,9,20,13,45,580.5,246.0,1.3,35.0,725.0,878.28,609.92
2016,9,20,14,0,287.0,375.0,1.4,35.0,603.0,700.34,492.5
2016,9,20,14,15,564.0,243.5,1.45,35.0,670.0,867.34,609.88
2016,9,20,14,30,841.0,112.0,1.5,35.0,737.0,995.29,690.22
2016,9,20,14,45,812.0,117.5,1.55,35.0,695.5,983.35,683.56
2016,9,20,15,0,783.0,123.0,1.6,35.0,654.0,955.27,668.64
2016,9,20,15,15,765.5,119.5,1.65,35.0,609.5,925.25,652.57
2016,9,20,15,30,748.0,116.0,1.7,35.0,565.0,892.22,634.46
2016,9,20,15,45,721.0,112.5,1.75,35.0,515.5,853.93,612.75
2016,9,20,16,0,694.0,109.0,1.8,35.0,466.0,807.52,585.39
2016,9,20,16,15,661.5,103.5,1.75,34.5,413.5,752.17,551.82
2016,9,20,16,30,629.0,98.0,1.7,34.0,361.0,696.06,516.85
2016,9,20,16,45,580.5,91.0,1.7,33.5,306.5,624.56,470.26
2016,9,20,17,0,532.0,84.0,1.7,33.0,252.0,554.35,422.62
2016,9,20,17,15,465.5,73.5,1.55,32.0,199.0,468.71,360.77
2016,9,20,17,30,399.0,63.0,1.4,31.0,146.0,383.95,296.12
2016,9,20,17,45,297.0,48.5,1.25,30.5,99.0,282.75,215.07
2016,9,20,18,0,195.0,34.0,1.1,30.0,52.0,192.93,134.01
2016,9,20,18,15,97.5,17.0,1.1,29.5,26.0,66.64,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,8.54,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,23.87,11.9
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,39.56,27.47
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,51.1,37.83
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,62.34,47.61
2016,9,21,7,45,470.0,93.0,0.75,27.0,239.5,68.34,52.57
2016,9,21,8,0,541.0,102.0,0.9,28.0,295.0,76.11,58.79
2016,9,21,8,15,582.0,110.0,0.95,28.5,348.5,79.98,61.71
2016,9,21,8,30,623.0,118.0,1.0,29.0,402.0,104.16,65.63
2016,9,21,8,45,661.0,121.5,1.1,29.5,455.0,156.29,91.77
2016,9,21,9,0,699.0,125.0,1.2,30.0,508.0,213.28,131.76
2016,9,21,9,15,503.0,198.5,1.2,30.0,487.0,269.9,184.45
2016,9,21,9,30,307.0,272.0,1.2,30.0,466.0,302.75,217.27
2016,9,21,9,45,190.0,294.5,1.25,30.5,417.5,302.7,220.91
2016,9,21,10,0,73.0,317.0,1.3,31.0,369.0,286.23,210.56
2016,9,21,10,15,74.0,333.0,1.35,31.5,388.0,308.01,226.19
2016,9,21,10,30,75.0,349.0,1.4,32.0,407.0,330.04,241.62
2016,9,21,10,45,202.0,361.0,1.45,32.5,523.5,429.17,312.65
2016,9,21,11,0,329.0,373.0,1.5,33.0,640.0,544.33,392.8
2016,9,21,11,15,340.0,374.0,1.6,33.0,655.5,576.67,415.19
2016,9,21,11,30,351.0,375.0,1.7,33.0,671.0,608.98,437.92
2016,9,21,11,45,615.0,251.5,1.8,33.5,779.0,742.18,531.71
2016,9,21,12,0,879.0,128.0,1.9,34.0,887.0,863.35,612.06
2016,9,21,12,15,879.5,128.5,1.95,34.0,889.5,898.86,633.76
2016,9,21,12,30,880.0,129.0,2.0,34.0,892.0,931.23,654.24
2016,9,21,12,45,880.0,127.5,2.1,34.0,886.0,957.9,671.73
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,981.06,687.17
2016,9,21,13,15,876.5,125.5,2.25,34.0,865.0,998.19,698.5
2016,9,21,13,30,873.0,125.0,2.3,34.0,850.0,1011.52,707.67
2016,9,21,13,45,868.0,123.0,2.35,34.0,827.0,1017.94,712.76
2016,9,21,14,0,863.0,121.0,2.4,34.0,804.0,1020.43,715.66
2016,9,21,14,15,854.5,119.0,2.4,34.0,773.0,1015.46,713.62
2016,9,21,14,30,846.0,117.0,2.4,34.0,742.0,1019.64,717.51
2016,9,21,14,45,835.0,114.0,2.45,34.0,704.0,1003.18,709.14
2016,9,21,15,0,824.0,111.0,2.5,34.0,666.0,983.03,698.7
2016,9,21,15,15,807.5,108.0,2.5,33.5,621.5,953.91,683.55
2016,9,21,15,30,791.0,105.0,2.5,33.0,577.0,921.63,666.32
2016,9,21,15,45,770.5,100.5,2.5,33.0,527.5,880.88,642.02
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,837.69,615.84
2016,9,21,16,15,720.0,91.0,2.35,32.5,424.5,788.86,585.58
2016,9,21,16,30,690.0,86.0,2.2,32.0,371.0,733.69,550.28
2016,9,21,16,45,648.0,79.0,2.05,31.5,316.0,665.44,504.77
2016,9,21,17,0,606.0,72.0,1.9,31.0,261.0,598.01,458.17
2016,9,21,17,15,541.0,63.5,1.7,30.0,206.5,513.03,397.08
2016,9,21,17,30,476.0,55.0,1.5,29.0,152.0,431.98,334.77
2016,9,21,17,45,373.0,42.5,1.3,28.5,103.0,326.83,249.8
2016,9,21,18,0,270.0,30.0,1.1,28.0,54.0,232.04,158.92
2016,9,21,18,15,135.0,15.0,1.1,27.5,27.0,84.92,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,23.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,46.0,10.0,1.6,22.0,11.0,8.54,0.0
2016,9,22,6,45,150.0,30.0,1.95,22.5,48.0,23.15,11.14
2016,9,22,7,0,254.0,50.0,2.3,23.0,85.0,38.16,26.45
2016,9,22,7,15,335.0,65.0,2.25,23.5,134.5,49.04,36.37
2016,9,22,7,30,416.0,80.0,2.2,24.0,184.0,59.65,45.73
2016,9,22,7,45,470.0,92.0,2.15,25.0,237.0,67.69,52.5
2016,9,22,8,0,524.0,104.0,2.1,26.0,290.0,75.47,58.81
2016,9,22,8,15,564.5,112.5,2.15,27.0,343.0,81.8,63.71
2016,9,22,8,30,605.0,121.0,2.2,28.0,396.0,107.27,68.21
2016,9,22,8,45,632.5,128.5,2.3,29.0,446.0,160.14,96.22
2016,9,22,9,0,660.0,136.0,2.4,30.0,496.0,216.59,136.57
2016,9,22,9,15,682.0,141.5,2.45,30.0,542.5,273.51,182.34
2016,9,22,9,30,704.0,147.0,2.5,30.0,589.0,332.76,231.3
2016,9,22,9,45,720.5,151.0,2.55,30.5,630.0,390.83,278.83
2016,9,22,10,0,737.0,155.0,2.6,31.0,671.0,449.96,326.01
2016,9,22,10,15,749.0,158.0,2.65,31.5,705.5,506.84,370.22
2016,9,22,10,30,761.0,161.0,2.7,32.0,740.0,563.68,412.95
2016,9,22,10,45,771.0,162.5,2.75,32.5,767.5,617.21,452.05
2016,9,22,11,0,781.0,164.0,2.8,33.0,795.0,669.51,489.14
2016,9,22,11,15,786.5,165.5,2.85,33.0,814.0,717.57,523.37
2016,9,22,11,30,792.0,167.0,2.9,33.0,833.0,763.87,555.73
2016,9,22,11,45,430.5,285.5,2.95,33.5,648.5,625.25,455.36
2016,9,22,12,0,69.0,404.0,3.0,34.0,464.0,421.31,305.44
2016,9,22,12,15,434.0,286.5,3.05,34.0,661.0,675.53,491.94
2016,9,22,12,30,799.0,169.0,3.1,34.0,858.0,909.77,651.42
2016,9,22,12,45,796.5,168.5,3.15,34.0,851.5,934.13,665.73
2016,9,22,13,0,794.0,168.0,3.2,34.0,845.0,955.05,679.55
2016,9,22,13,15,789.5,166.5,3.25,34.0,830.0,969.48,689.37
2016,9,22,13,30,785.0,165.0,3.3,34.0,815.0,980.23,697.03
2016,9,22,13,45,777.0,163.5,3.35,34.0,791.5,983.72,700.25
2016,9,22,14,0,769.0,162.0,3.4,34.0,768.0,983.43,701.27
2016,9,22,14,15,758.5,159.0,3.4,34.0,737.0,983.82,702.58
2016,9,22,14,30,748.0,156.0,3.4,34.0,706.0,972.21,696.35
2016,9,22,14,45,378.0,180.5,3.45,34.0,458.0,612.66,454.25
2016,9,22,15,0,8.0,205.0,3.5,34.0,210.0,189.27,139.08
2016,9,22,15,15,62.0,236.0,3.5,33.5,273.0,295.29,221.99
2016,9,22,15,30,116.0,267.0,3.5,33.0,336.0,408.78,307.98
2016,9,22,15,45,58.0,208.5,3.5,33.0,243.0,265.45,200.78
2016,9,22,16,0,0.0,150.0,3.5,33.0,150.0,133.32,98.72
2016,9,22,16,15,191.5,146.0,3.35,32.5,224.5,352.07,273.24
2016,9,22,16,30,383.0,142.0,3.2,32.0,299.0,529.07,409.04
2016,9,22,16,45,335.5,130.0,3.1,31.5,252.5,444.96,346.88
2016,9,22,17,0,288.0,118.0,3.0,31.0,206.0,383.73,300.79
2016,9,22,17,15,240.0,97.5,2.7,30.5,160.5,313.8,246.22
2016,9,22,17,30,192.0,77.0,2.4,30.0,115.0,247.61,192.75
2016,9,22,17,45,127.0,54.0,2.1,29.5,76.0,170.44,128.95
2016,9,22,18,0,62.0,31.0,1.8,29.0,37.0,85.44,53.58
2016,9,22,18,15,31.0,15.5,1.9,28.5,18.5,29.77,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,8.54,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,46.0,21.62,9.56
2016,9,23,7,0,265.0,46.0,2.0,25.0,82.0,35.24,23.74
2016,9,23,7,15,355.5,58.5,2.15,25.5,131.5,44.44,32.14
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,55.47,41.78
2016,9,23,7,45,223.0,41.0,2.45,26.5,96.0,30.26,20.31
2016,9,23,8,0,0.0,11.0,2.6,27.0,11.0,9.05,2.1
2016,9,23,8,15,23.5,95.5,2.7,27.5,106.0,75.88,58.7
2016,9,23,8,30,47.0,180.0,2.8,28.0,201.0,134.2,100.97
2016,9,23,8,45,113.5,210.5,2.95,28.5,270.0,165.37,121.17
2016,9,23,9,0,180.0,241.0,3.1,29.0,339.0,210.44,152.38
2016,9,23,9,15,479.5,174.0,3.1,29.0,467.0,249.29,172.26
2016,9,23,9,30,779.0,107.0,3.1,29.0,595.0,329.19,228.62
2016,9,23,9,45,389.5,90.0,3.15,29.5,334.0,220.38,159.41
2016,9,23,10,0,0.0,73.0,3.2,30.0,73.0,60.74,42.19
2016,9,23,10,15,181.0,202.5,3.2,30.5,340.0,261.11,195.47
2016,9,23,10,30,362.0,332.0,3.2,31.0,607.0,481.46,356.38
2016,9,23,10,45,609.0,223.0,3.2,31.5,704.5,573.76,424.0
2016,9,23,11,0,856.0,114.0,3.2,32.0,802.0,672.14,496.36
2016,9,23,11,15,860.5,115.0,3.25,32.0,821.0,720.67,531.2
2016,9,23,11,30,865.0,116.0,3.3,32.0,840.0,767.11,563.52
2016,9,23,11,45,434.0,135.5,3.35,32.5,499.0,492.06,368.3
2016,9,23,12,0,3.0,155.0,3.4,33.0,158.0,133.07,95.92
2016,9,23,12,15,210.0,260.0,3.4,33.0,441.5,440.85,328.37
2016,9,23,12,30,417.0,365.0,3.4,33.0,725.0,755.78,547.96
2016,9,23,12,45,629.0,248.5,3.45,33.0,785.5,865.49,625.33
2016,9,23,13,0,841.0,132.0,3.5,33.0,846.0,952.06,683.06
2016,9,23,13,15,836.5,131.0,3.55,33.0,831.0,966.82,692.67
2016,9,23,13,30,832.0,130.0,3.6,33.0,816.0,991.06,709.06
2016,9,23,13,45,822.0,130.5,3.65,33.0,792.0,994.81,712.35
2016,9,23,14,0,812.0,131.0,3.7,33.0,768.0,994.68,713.48
2016,9,23,14,15,802.5,129.0,3.7,33.0,737.0,988.43,710.53
2016,9,23,14,30,793.0,127.0,3.7,33.0,706.0,978.43,705.36
2016,9,23,14,45,715.5,155.0,3.75,33.0,656.5,937.7,680.57
2016,9,23,15,0,638.0,183.0,3.8,33.0,607.0,886.47,648.78
2016,9,23,15,15,633.5,168.0,3.8,32.5,565.0,858.63,633.43
2016,9,23,15,30,629.0,153.0,3.8,32.0,523.0,827.6,615.61
2016,9,23,15,45,508.5,169.0,3.8,32.0,451.5,709.72,535.5
2016,9,23,16,0,388.0,185.0,3.8,32.0,380.0,585.13,446.82
2016,9,23,16,15,375.5,164.5,3.7,31.5,335.5,540.66,417.2
2016,9,23,16,30,363.0,144.0,3.6,31.0,291.0,514.56,399.6
2016,9,23,16,45,339.0,124.5,3.5,31.0,245.5,459.48,359.07
2016,9,23,17,0,315.0,105.0,3.4,31.0,200.0,404.82,317.74
2016,9,23,17,15,271.5,86.5,3.15,30.0,156.0,321.58,253.8
2016,9,23,17,30,228.0,68.0,2.9,29.0,112.0,259.09,203.29
2016,9,23,17,45,161.5,48.5,2.7,28.5,74.0,183.96,140.25
2016,9,23,18,0,95.0,29.0,2.5,28.0,36.0,111.8,68.45
2016,9,23,18,15,47.5,14.5,2.6,27.5,18.0,37.7,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,7.68,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.25,8.95
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.22,23.79
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.77,32.61
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,54.16,41.02
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,61.43,47.27
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,66.45,51.41
2016,9,24,8,15,596.5,96.0,2.8,25.5,336.5,70.0,54.17
2016,9,24,8,30,637.0,103.0,2.9,26.0,389.0,98.6,59.95
2016,9,24,8,45,323.5,143.0,3.0,26.5,289.0,137.75,91.89
2016,9,24,9,0,10.0,183.0,3.1,27.0,189.0,147.54,111.74
2016,9,24,9,15,76.5,235.5,3.15,27.5,283.0,201.69,150.94
2016,9,24,9,30,143.0,288.0,3.2,28.0,377.0,267.68,199.43
2016,9,24,9,45,187.0,306.5,3.25,28.5,431.5,312.62,232.76
2016,9,24,10,0,231.0,325.0,3.3,29.0,486.0,363.1,270.34
2016,9,24,10,15,212.0,345.5,3.3,29.0,499.0,389.43,290.64
2016,9,24,10,30,193.0,366.0,3.3,29.0,512.0,413.68,308.88
2016,9,24,10,45,204.5,371.0,3.35,29.5,530.5,441.66,329.16
2016,9,24,11,0,216.0,376.0,3.4,30.0,549.0,470.28,349.64
2016,9,24,11,15,253.0,388.0,3.45,30.0,595.5,531.3,393.89
2016,9,24,11,30,290.0,400.0,3.5,30.0,642.0,589.23,435.4
2016,9,24,11,45,388.0,368.5,3.55,30.0,697.0,658.73,486.23
2016,9,24,12,0,486.0,337.0,3.6,30.0,752.0,745.26,547.89
2016,9,24,12,15,490.5,337.0,3.6,30.0,756.5,774.38,567.66
2016,9,24,12,30,495.0,337.0,3.6,30.0,761.0,801.73,586.44
2016,9,24,12,45,504.5,331.0,3.65,30.5,760.5,826.07,602.38
2016,9,24,13,0,514.0,325.0,3.7,31.0,760.0,848.35,616.89
2016,9,24,13,15,488.0,324.5,3.7,31.0,732.0,839.03,610.64
2016,9,24,13,30,462.0,324.0,3.7,31.0,704.0,826.26,602.33
2016,9,24,13,45,339.0,351.5,3.75,31.0,626.0,723.57,531.01
2016,9,24,14,0,216.0,379.0,3.8,31.0,548.0,615.24,454.2
2016,9,24,14,15,140.5,352.5,3.8,30.5,460.5,514.77,383.37
2016,9,24,14,30,65.0,326.0,3.8,30.0,373.0,390.88,293.22
2016,9,24,14,45,76.5,313.0,3.85,30.0,366.0,392.17,295.77
2016,9,24,15,0,88.0,300.0,3.9,30.0,359.0,393.09,297.7
2016,9,24,15,15,44.0,220.5,3.85,30.0,250.0,260.96,198.42
2016,9,24,15,30,0.0,141.0,3.8,30.0,141.0,121.88,90.5
2016,9,24,15,45,0.0,125.0,3.8,30.0,125.0,107.47,79.65
2016,9,24,16,0,0.0,109.0,3.8,30.0,109.0,93.04,68.57
2016,9,24,16,15,0.0,96.0,3.6,29.5,96.0,81.47,59.77
2016,9,24,16,30,0.0,83.0,3.4,29.0,83.0,69.9,50.84
2016,9,24,16,45,0.0,69.5,3.2,28.5,69.5,57.84,41.36
2016,9,24,17,0,0.0,56.0,3.0,28.0,56.0,46.36,32.18
2016,9,24,17,15,0.0,43.0,2.75,27.5,43.0,35.54,23.35
2016,9,24,17,30,0.0,30.0,2.5,27.0,30.0,24.75,14.41
2016,9,24,17,45,0.0,19.5,2.3,27.0,19.5,16.06,7.05
2016,9,24,18,0,0.0,9.0,2.1,27.0,9.0,7.39,0.0
2016,9,24,18,15,0.0,4.5,2.15,26.5,4.5,3.84,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,3.5,2.1,23.5,3.5,2.87,0.0
2016,9,25,7,0,0.0,7.0,2.3,24.0,7.0,5.74,0.0
2016,9,25,7,15,0.0,12.0,2.35,24.0,12.0,9.86,2.8
2016,9,25,7,30,0.0,17.0,2.4,24.0,17.0,13.98,6.45
2016,9,25,7,45,0.0,22.0,2.45,24.5,22.0,18.12,10.04
2016,9,25,8,0,0.0,27.0,2.5,25.0,27.0,22.26,13.57
2016,9,25,8,15,0.0,84.5,2.5,25.0,84.5,69.41,53.83
2016,9,25,8,30,0.0,142.0,2.5,25.0,142.0,112.08,85.56
2016,9,25,8,45,83.0,190.5,2.5,25.5,235.5,153.49,114.48
2016,9,25,9,0,166.0,239.0,2.5,26.0,329.0,207.88,152.75
2016,9,25,9,15,177.0,262.0,2.5,26.0,365.5,243.16,180.03
2016,9,25,9,30,188.0,285.0,2.5,26.0,402.0,280.21,208.97
2016,9,25,9,45,143.5,303.5,2.5,26.5,396.0,294.97,221.49
2016,9,25,10,0,99.0,322.0,2.5,27.0,390.0,303.24,228.21
2016,9,25,10,15,81.5,330.5,2.5,27.0,389.0,311.75,234.8
2016,9,25,10,30,64.0,339.0,2.5,27.0,388.0,317.99,239.38
2016,9,25,10,45,35.0,264.0,2.5,27.5,291.0,244.97,184.19
2016,9,25,11,0,6.0,189.0,2.5,28.0,194.0,162.05,120.66
2016,9,25,11,15,3.0,142.0,2.45,28.0,144.5,121.0,89.13
2016,9,25,11,30,0.0,95.0,2.4,28.0,95.0,79.4,56.79
2016,9,25,11,45,4.5,153.0,2.4,28.0,156.5,132.24,97.84
2016,9,25,12,0,9.0,211.0,2.4,28.0,218.0,186.49,139.27
2016,9,25,12,15,181.5,301.5,2.35,28.0,456.5,457.9,344.37
2016,9,25,12,30,354.0,392.0,2.3,28.0,695.0,714.62,524.66
2016,9,25,12,45,184.0,331.0,2.25,28.0,489.0,495.03,368.1
2016,9,25,13,0,14.0,270.0,2.2,28.0,283.0,247.94,184.65
2016,9,25,13,15,65.0,335.0,2.1,28.0,389.0,380.11,284.52
2016,9,25,13,30,116.0,400.0,2.0,28.0,495.0,524.05,387.75
2016,9,25,13,45,168.0,388.0,1.95,28.0,521.0,570.49,421.34
2016,9,25,14,0,220.0,376.0,1.9,28.0,547.0,616.9,455.19
2016,9,25,14,15,145.5,351.5,1.85,27.5,462.5,519.58,386.44
2016,9,25,14,30,71.0,327.0,1.8,27.0,378.0,398.86,299.62
2016,9,25,14,45,39.0,263.0,1.8,27.0,290.5,298.2,225.86
2016,9,25,15,0,7.0,199.0,1.8,27.0,203.0,183.0,138.3
2016,9,25,15,15,3.5,107.0,1.8,26.5,109.0,93.38,69.14
2016,9,25,15,30,0.0,15.0,1.8,26.0,15.0,12.4,4.42
2016,9,25,15,45,0.0,12.0,1.8,26.0,12.0,9.91,2.43
2016,9,25,16,0,0.0,9.0,1.8,26.0,9.0,7.42,0.42
2016,9,25,16,15,0.0,8.0,1.75,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.7,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.6,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,2.7,21.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,2.9,21.0,12.0,9.86,2.67
2016,9,26,7,15,0.0,20.0,3.05,21.0,20.0,16.46,8.6
2016,9,26,7,30,0.0,28.0,3.2,21.0,28.0,23.08,14.52
2016,9,26,7,45,0.0,36.5,3.35,21.0,36.5,30.13,20.75
2016,9,26,8,0,0.0,45.0,3.5,21.0,45.0,37.19,26.89
2016,9,26,8,15,0.0,52.0,3.55,21.0,52.0,43.03,31.89
2016,9,26,8,30,0.0,59.0,3.6,21.0,59.0,48.87,35.05
2016,9,26,8,45,0.0,63.5,3.7,21.5,63.5,52.64,37.95
2016,9,26,9,0,0.0,68.0,3.8,22.0,68.0,56.42,40.82
2016,9,26,9,15,0.0,84.5,3.8,22.0,84.5,70.24,51.94
2016,9,26,9,30,0.0,101.0,3.8,22.0,101.0,83.88,62.81
2016,9,26,9,45,0.0,96.5,3.8,22.0,96.5,80.31,59.75
2016,9,26,10,0,0.0,92.0,3.8,22.0,92.0,76.64,56.63
2016,9,26,10,15,0.0,119.0,3.75,22.0,119.0,99.01,74.46
2016,9,26,10,30,0.0,146.0,3.7,22.0,146.0,121.52,92.24
2016,9,26,10,45,6.0,194.5,3.65,22.5,199.5,165.85,126.92
2016,9,26,11,0,12.0,243.0,3.6,23.0,253.0,211.5,162.09
2016,9,26,11,15,8.0,206.5,3.6,23.0,213.0,179.13,136.68
2016,9,26,11,30,4.0,170.0,3.6,23.0,173.0,145.9,110.6
2016,9,26,11,45,6.5,196.5,3.6,23.5,202.0,171.15,130.13
2016,9,26,12,0,9.0,223.0,3.6,24.0,231.0,197.01,149.89
2016,9,26,12,15,11.5,246.0,3.6,24.0,256.0,220.43,167.93
2016,9,26,12,30,14.0,269.0,3.6,24.0,281.0,244.47,186.39
2016,9,26,12,45,7.0,182.5,3.65,24.0,188.5,161.9,122.6
2016,9,26,13,0,0.0,96.0,3.7,24.0,96.0,80.37,58.51
2016,9,26,13,15,11.5,200.5,3.7,24.0,210.0,183.43,139.94
2016,9,26,13,30,23.0,305.0,3.7,24.0,324.0,292.97,224.31
2016,9,26,13,45,16.0,264.0,3.7,24.0,277.0,248.53,190.18
2016,9,26,14,0,9.0,223.0,3.7,24.0,230.0,203.86,155.86
2016,9,26,14,15,11.0,231.0,3.7,23.5,239.5,214.53,164.88
2016,9,26,14,30,13.0,239.0,3.7,23.0,249.0,225.66,174.23
2016,9,26,14,45,6.5,201.5,3.7,23.0,206.5,183.86,141.65
2016,9,26,15,0,0.0,164.0,3.7,23.0,164.0,142.32,108.95
2016,9,26,15,15,65.0,211.5,3.65,23.0,249.0,272.56,214.63
2016,9,26,15,30,130.0,259.0,3.6,23.0,334.0,416.0,327.15
2016,9,26,15,45,126.0,235.0,3.55,23.0,302.0,385.43,304.25
2016,9,26,16,0,122.0,211.0,3.5,23.0,270.0,354.26,281.29
2016,9,26,16,15,113.5,187.0,3.4,22.5,237.0,318.56,254.74
2016,9,26,16,30,105.0,163.0,3.3,22.0,204.0,282.73,227.53
2016,9,26,16,45,93.5,138.5,3.25,22.0,171.0,243.71,196.62
2016,9,26,17,0,82.0,114.0,3.2,22.0,138.0,190.29,153.41
2016,9,26,17,15,63.0,89.5,3.15,21.5,105.5,147.41,117.76
2016,9,26,17,30,44.0,65.0,3.1,21.0,73.0,105.14,81.78
2016,9,26,17,45,22.0,42.5,3.05,21.0,46.5,64.45,46.33
2016,9,26,18,0,0.0,20.0,3.0,21.0,20.0,17.63,2.72
2016,9,26,18,15,0.0,10.0,3.05,20.5,10.0,8.54,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,3.05,18.0,13.5,11.12,1.28
2016,9,27,7,0,0.0,27.0,3.1,18.0,27.0,22.29,13.33
2016,9,27,7,15,0.0,45.0,3.15,18.0,45.0,36.91,26.58
2016,9,27,7,30,0.0,63.0,3.2,18.0,63.0,51.09,39.36
2016,9,27,7,45,0.0,83.0,3.3,18.5,83.0,66.56,52.96
2016,9,27,8,0,0.0,103.0,3.4,19.0,103.0,81.85,66.14
2016,9,27,8,15,24.0,139.5,3.45,19.5,150.5,108.34,88.69
2016,9,27,8,30,48.0,176.0,3.5,20.0,198.0,132.44,102.72
2016,9,27,8,45,24.0,165.0,3.6,20.5,176.0,133.44,103.2
2016,9,27,9,0,0.0,154.0,3.7,21.0,154.0,124.32,96.3
2016,9,27,9,15,56.5,217.5,3.65,21.5,252.5,184.91,142.28
2016,9,27,9,30,113.0,281.0,3.6,22.0,351.0,256.0,196.36
2016,9,27,9,45,94.5,296.0,3.55,22.5,357.5,272.03,209.05
2016,9,27,10,0,76.0,311.0,3.5,23.0,364.0,285.73,219.56
2016,9,27,10,15,73.0,325.5,3.35,23.0,378.5,304.56,233.94
2016,9,27,10,30,70.0,340.0,3.2,23.0,393.0,323.13,247.89
2016,9,27,10,45,68.0,351.5,3.1,23.5,404.5,339.57,259.61
2016,9,27,11,0,66.0,363.0,3.0,24.0,416.0,355.84,271.04
2016,9,27,11,15,86.0,383.0,2.9,24.0,453.5,395.16,300.4
2016,9,27,11,30,106.0,403.0,2.8,24.0,491.0,436.83,331.13
2016,9,27,11,45,215.0,399.5,2.7,24.5,580.0,541.4,408.38
2016,9,27,12,0,324.0,396.0,2.6,25.0,669.0,656.95,490.66
2016,9,27,12,15,198.5,397.5,2.55,24.5,565.0,553.24,415.2
2016,9,27,12,30,73.0,399.0,2.5,24.0,461.0,436.94,329.31
2016,9,27,12,45,52.5,369.0,2.5,24.0,413.5,393.98,298.07
2016,9,27,13,0,32.0,339.0,2.5,24.0,366.0,348.92,264.5
2016,9,27,13,15,33.0,335.5,2.5,24.0,362.5,350.25,265.93
2016,9,27,13,30,34.0,332.0,2.5,24.0,359.0,351.47,267.15
2016,9,27,13,45,41.5,333.5,2.55,24.0,366.0,364.52,277.53
2016,9,27,14,0,49.0,335.0,2.6,24.0,373.0,377.9,288.17
2016,9,27,14,15,73.5,334.5,2.6,24.0,388.5,406.77,310.99
2016,9,27,14,30,98.0,334.0,2.6,24.0,404.0,435.95,333.94
2016,9,27,14,45,131.0,318.0,2.65,24.0,406.5,477.53,366.38
2016,9,27,15,0,164.0,302.0,2.7,24.0,409.0,495.93,381.95
2016,9,27,15,15,166.0,279.5,2.6,24.0,381.0,474.15,366.87
2016,9,27,15,30,168.0,257.0,2.5,24.0,353.0,451.31,351.14
2016,9,27,15,45,160.0,233.0,2.4,24.0,317.5,416.04,325.68
2016,9,27,16,0,152.0,209.0,2.3,24.0,282.0,380.23,299.53
2016,9,27,16,15,144.5,184.5,2.05,23.5,247.5,343.8,272.81
2016,9,27,16,30,137.0,160.0,1.8,23.0,213.0,307.02,245.26
2016,9,27,16,45,306.0,120.5,1.6,23.0,214.0,410.75,330.12
2016,9,27,17,0,475.0,81.0,1.4,23.0,215.0,505.48,403.02
2016,9,27,17,15,401.0,69.0,1.3,22.5,164.5,411.12,328.38
2016,9,27,17,30,327.0,57.0,1.2,22.0,114.0,328.9,261.02
2016,9,27,17,45,227.5,40.0,1.1,21.5,72.5,230.43,176.76
2016,9,27,18,0,128.0,23.0,1.0,21.0,31.0,128.91,39.79
2016,9,27,18,15,64.0,11.5,0.95,21.0,15.5,43.82,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,161.5,19.5,1.45,18.5,39.5,15.73,3.6
2016,9,28,7,0,323.0,39.0,1.7,19.0,79.0,31.89,21.34
2016,9,28,7,15,413.0,50.0,1.65,19.5,129.0,40.03,29.09
2016,9,28,7,30,503.0,61.0,1.6,20.0,179.0,48.01,36.35
2016,9,28,7,45,561.0,68.5,1.6,20.5,233.0,52.8,40.58
2016,9,28,8,0,619.0,76.0,1.6,21.0,287.0,57.52,44.57
2016,9,28,8,15,658.0,81.5,1.45,21.5,340.5,60.46,46.9
2016,9,28,8,30,697.0,87.0,1.3,22.0,394.0,96.45,55.26
2016,9,28,8,45,725.0,91.5,1.2,23.0,445.0,157.94,92.08
2016,9,28,9,0,753.0,96.0,1.1,24.0,496.0,217.49,136.81
2016,9,28,9,15,773.0,99.5,1.05,24.5,542.5,277.34,186.23
2016,9,28,9,30,793.0,103.0,1.0,25.0,589.0,339.02,237.71
2016,9,28,9,45,807.5,106.0,0.95,25.5,630.0,399.72,287.62
2016,9,28,10,0,822.0,109.0,0.9,26.0,671.0,460.99,336.2
2016,9,28,10,15,832.5,111.0,0.85,26.0,705.5,519.66,381.75
2016,9,28,10,30,843.0,113.0,0.8,26.0,740.0,576.42,424.23
2016,9,28,10,45,851.0,114.5,0.8,26.5,767.0,630.73,463.01
2016,9,28,11,0,859.0,116.0,0.8,27.0,794.0,683.7,499.48
2016,9,28,11,15,863.5,117.0,0.8,27.0,812.5,732.18,532.78
2016,9,28,11,30,868.0,118.0,0.8,27.0,831.0,778.52,563.02
2016,9,28,11,45,881.0,112.5,0.85,27.5,844.0,823.24,590.52
2016,9,28,12,0,894.0,107.0,0.9,28.0,857.0,865.83,616.37
2016,9,28,12,15,894.5,107.0,0.95,28.0,858.5,900.52,638.32
2016,9,28,12,30,895.0,107.0,1.0,28.0,860.0,931.95,658.31
2016,9,28,12,45,893.5,106.5,1.05,28.5,853.0,957.61,673.46
2016,9,28,13,0,892.0,106.0,1.1,29.0,846.0,979.64,686.47
2016,9,28,13,15,888.0,105.0,1.1,29.0,830.5,994.97,696.0
2016,9,28,13,30,884.0,104.0,1.1,29.0,815.0,1006.42,703.38
2016,9,28,13,45,879.0,102.5,1.1,29.0,791.5,1012.41,707.65
2016,9,28,14,0,874.0,101.0,1.1,29.0,768.0,1014.46,709.76
2016,9,28,14,15,865.5,99.5,1.1,29.0,737.0,1009.05,707.55
2016,9,28,14,30,857.0,98.0,1.1,29.0,706.0,999.8,703.26
2016,9,28,14,45,847.0,95.0,1.1,29.0,668.0,983.52,694.85
2016,9,28,15,0,837.0,92.0,1.1,29.0,630.0,963.64,684.38
2016,9,28,15,15,821.0,89.0,1.05,29.0,586.0,945.75,674.41
2016,9,28,15,30,805.0,86.0,1.0,29.0,542.0,913.11,655.2
2016,9,28,15,45,785.5,82.0,1.0,29.0,493.0,873.02,632.09
2016,9,28,16,0,766.0,78.0,1.0,29.0,444.0,830.54,607.11
2016,9,28,16,15,735.5,74.0,0.95,28.5,391.0,776.15,574.15
2016,9,28,16,30,705.0,70.0,0.9,28.0,338.0,720.71,539.55
2016,9,28,16,45,662.0,64.0,0.85,28.0,284.0,656.8,496.68
2016,9,28,17,0,619.0,58.0,0.8,28.0,230.0,589.45,449.53
2016,9,28,17,15,548.0,50.5,0.75,27.5,176.5,501.14,385.42
2016,9,28,17,30,477.0,43.0,0.7,27.0,123.0,417.7,320.51
2016,9,28,17,45,356.0,31.0,0.7,26.5,78.0,302.86,225.16
2016,9,28,18,0,235.0,19.0,0.7,26.0,33.0,185.63,25.49
2016,9,28,18,15,117.5,9.5,0.75,25.5,16.5,70.49,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,17.5,3.55,16.5,42.0,14.11,2.1
2016,9,29,7,0,392.0,35.0,3.8,17.0,84.0,28.68,18.73
2016,9,29,7,15,483.5,45.0,3.8,17.5,136.0,36.24,26.01
2016,9,29,7,30,575.0,55.0,3.8,18.0,188.0,43.69,32.84
2016,9,29,7,45,631.0,61.5,3.8,18.5,244.0,48.01,36.71
2016,9,29,8,0,687.0,68.0,3.8,19.0,300.0,52.28,40.36
2016,9,29,8,15,724.5,73.0,3.9,19.5,355.5,60.13,47.02
2016,9,29,8,30,762.0,78.0,4.0,20.0,411.0,99.94,56.34
2016,9,29,8,45,789.0,81.5,4.1,21.0,463.5,159.43,91.65
2016,9,29,9,0,816.0,85.0,4.2,22.0,516.0,222.11,140.26
2016,9,29,9,15,834.5,88.0,4.2,22.5,564.0,285.13,194.18
2016,9,29,9,30,853.0,91.0,4.2,23.0,612.0,349.66,250.34
2016,9,29,9,45,868.0,93.0,4.25,23.5,654.0,415.44,306.85
2016,9,29,10,0,883.0,95.0,4.3,24.0,696.0,478.55,359.87
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,538.84,409.08
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,598.37,456.02
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,655.36,499.63
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,710.82,540.79
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,761.43,578.51
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,809.71,612.1
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,853.85,641.1
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,895.09,667.86
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,931.49,692.19
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,964.5,714.2
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,991.09,732.35
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,1013.9,748.12
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,1030.87,759.28
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,1043.85,767.95
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,1050.16,772.87
