Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,1052.37,775.32
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,1046.95,772.68
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,1037.53,767.59
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,1019.16,756.73
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,997.15,743.6
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,979.44,734.67
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,946.78,715.53
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,905.28,688.84
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,861.24,660.13
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,804.74,623.38
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,747.09,584.77
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,676.21,533.9
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,611.95,485.96
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,520.16,415.88
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,433.39,345.1
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,311.82,238.04
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,186.43,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,71.79,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,14.16,1.49
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,28.79,18.96
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,35.96,26.04
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,43.06,32.71
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,47.43,36.67
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,56.35,44.49
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,59.57,47.02
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,101.63,57.15
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,162.28,93.79
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,225.92,143.27
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,289.53,197.5
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,357.56,255.91
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,420.35,309.52
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,483.22,361.59
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,543.97,410.67
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,603.91,457.37
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,660.19,499.18
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,714.76,538.3
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,765.5,574.22
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,813.87,605.88
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,821.03,607.64
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,797.74,587.53
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,892.34,654.47
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,968.01,702.46
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,994.14,717.04
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1016.44,729.75
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,1032.87,740.3
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,1045.27,748.52
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,1050.47,753.2
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,1051.55,755.57
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,1045.5,752.95
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,1035.44,748.07
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,1017.28,738.91
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,995.4,727.5
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,965.59,710.34
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,943.6,698.34
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,900.88,672.44
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,855.78,644.69
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,799.08,607.65
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,741.33,568.96
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,667.76,518.07
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,601.14,470.02
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,508.83,400.42
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,421.76,330.21
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,304.11,226.81
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,180.22,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,16.57,1.67
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,32.11,21.57
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,48.9,37.07
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,65.26,51.89
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,81.14,65.89
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,96.57,79.15
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,98.97,80.87
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,125.54,86.04
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,175.32,120.89
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,223.48,159.75
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,263.65,194.32
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,297.78,223.22
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,345.32,258.74
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,397.64,296.87
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,353.39,266.11
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,288.17,217.81
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,376.55,283.65
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,469.21,350.06
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,546.38,404.55
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,622.75,457.45
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,630.87,460.73
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,635.4,462.14
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,519.79,381.02
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,391.62,288.99
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,369.32,273.23
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,345.83,255.76
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,443.5,327.51
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,565.46,412.42
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,497.97,363.63
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,406.64,299.3
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,487.59,360.22
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,546.57,403.95
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,345.46,260.68
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,155.61,116.93
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,152.52,115.57
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,149.7,113.8
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,225.07,174.61
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,287.83,224.58
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,257.39,201.81
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,226.93,178.97
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,192.27,152.15
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,157.62,124.51
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,120.0,93.62
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,82.45,61.97
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,48.6,31.75
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.24,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,16.31,0.43
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,32.31,21.72
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,43.77,32.64
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,54.99,42.88
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,62.92,49.86
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,72.74,58.22
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,77.63,62.07
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,118.81,73.77
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,173.62,107.66
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,232.25,152.5
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,291.05,201.19
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,352.18,252.22
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,412.3,301.76
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,473.21,350.31
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,532.1,396.41
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,590.9,440.85
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,644.81,479.46
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,697.58,515.87
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,746.64,548.52
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,793.85,578.88
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,839.51,607.39
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,893.21,639.88
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,928.66,660.84
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,960.72,679.68
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,986.5,695.4
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,1008.48,708.89
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,1024.52,718.9
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,1036.59,726.69
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,1040.61,728.36
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,1040.58,727.84
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,1033.81,726.34
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,1023.09,722.68
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,1000.51,711.29
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,986.54,705.42
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,954.76,687.46
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,919.93,667.63
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,874.57,640.76
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,827.08,612.05
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,773.63,578.6
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,714.32,540.12
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,638.58,488.58
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,564.58,435.9
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,468.33,365.13
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,377.76,292.91
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,255.01,182.86
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,98.52,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,15.56,0.0
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,30.88,20.14
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,40.97,29.77
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,53.12,40.71
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,58.84,45.8
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,64.46,50.59
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,68.21,53.5
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,110.97,65.43
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,165.82,99.04
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,224.96,144.31
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,285.4,194.69
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,351.08,249.57
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,411.13,299.53
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,471.77,348.46
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,530.34,395.0
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,588.56,439.83
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,644.05,480.45
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,698.53,519.04
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,748.27,554.28
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,795.96,586.88
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,838.05,612.97
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,877.24,636.89
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,911.7,658.35
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,942.93,677.65
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,968.69,692.55
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,990.88,705.24
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,1005.59,714.16
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,1016.4,720.83
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,1021.19,724.52
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,1022.03,726.0
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,1013.3,721.71
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,1000.73,715.26
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,978.95,703.71
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,953.72,690.05
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,921.06,671.84
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,892.25,656.08
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,845.01,627.02
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,795.98,596.34
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,735.38,556.49
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,674.41,515.3
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,597.6,461.23
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,522.59,406.21
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,425.2,332.53
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,333.64,258.47
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,218.84,152.43
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,69.8,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,16.28,0.0
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,32.16,20.9
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,43.59,31.7
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,54.79,41.77
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,60.68,46.9
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,68.09,53.07
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,88.27,70.01
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,121.25,92.55
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,141.1,107.2
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,166.52,126.31
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,218.75,164.02
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,284.8,213.37
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,301.87,227.84
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,313.44,237.2
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,305.41,231.44
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,295.03,223.43
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,407.23,308.04
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,536.35,402.65
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,554.11,414.69
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,569.01,424.91
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,595.89,443.3
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,622.3,461.09
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,651.69,482.01
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,680.9,502.68
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,712.42,524.34
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,743.46,545.51
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,735.68,540.1
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,725.54,533.37
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,881.8,646.69
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,1002.33,726.62
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,993.95,720.96
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,981.8,714.12
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,958.81,700.36
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,932.5,684.57
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,899.48,663.63
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,869.59,644.78
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,822.81,614.7
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,774.36,583.17
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,714.02,542.89
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,653.51,501.41
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,575.26,444.94
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,499.26,388.03
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,401.0,312.96
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,307.77,237.17
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,192.54,128.62
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,45.77,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,14.79,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,29.35,18.32
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,38.76,27.32
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,49.93,37.26
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,54.62,41.42
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,59.32,45.37
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,62.57,47.95
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,107.99,61.03
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,163.07,95.15
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,226.55,143.92
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,286.3,193.55
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,347.97,245.07
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,408.17,294.74
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,469.21,343.52
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,527.95,388.8
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,584.49,430.79
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,638.44,469.67
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,691.07,506.33
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,739.24,539.55
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,785.25,569.18
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,827.62,594.88
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,867.47,618.65
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,901.31,639.66
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,931.92,658.63
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,956.24,672.31
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,976.94,683.82
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,991.49,693.04
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,1002.21,700.11
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,1006.49,703.43
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,1006.89,704.61
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,998.79,700.79
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,986.92,694.88
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,980.77,693.36
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,958.98,682.09
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,926.79,665.13
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,891.68,646.17
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,847.47,620.15
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,801.21,592.22
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,741.33,553.76
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,686.39,517.61
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,612.25,466.35
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,540.07,414.14
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,441.75,340.64
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,349.95,266.37
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,220.21,139.92
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,65.38,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,14.41,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,28.59,17.5
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,39.5,27.78
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,48.33,35.72
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,49.68,37.02
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,51.42,38.45
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,54.68,41.07
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,107.73,58.98
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,171.83,112.26
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,209.12,151.5
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,221.34,163.92
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,224.43,168.47
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,246.15,184.63
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,268.29,200.84
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,337.29,251.49
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,412.72,306.1
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,441.43,325.92
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,469.37,344.95
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,630.9,463.86
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,792.44,576.71
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,756.87,548.22
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,669.9,484.2
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,816.61,589.2
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,935.67,666.31
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,961.13,681.93
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,982.96,696.26
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,997.55,705.69
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,1008.24,712.89
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,1012.42,715.31
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,1012.64,715.5
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,1004.87,713.81
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,993.29,709.9
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,967.97,695.92
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,951.41,687.67
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,918.33,668.63
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,882.41,647.64
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,832.74,617.44
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,786.89,589.18
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,726.42,549.91
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,665.79,509.29
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,580.38,449.1
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,497.99,388.3
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,397.42,310.42
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,303.56,232.71
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,174.53,103.59
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,26.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.28,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,6.57,0.04
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.22,1.46
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,9.88,2.87
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,11.54,3.84
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,91.82,67.82
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,169.38,127.65
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,224.6,166.23
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,297.01,219.21
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,334.76,248.69
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,373.42,278.46
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,215.03,161.94
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,26.57,15.41
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,27.41,16.05
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,28.26,16.65
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,99.95,72.65
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,173.56,129.06
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,175.2,130.17
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,176.84,131.43
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,383.67,288.86
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,581.37,432.66
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,650.69,482.73
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,704.58,522.49
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,725.02,538.12
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,744.17,553.25
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,791.11,588.4
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,818.62,610.45
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,809.73,607.01
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,797.92,601.82
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,670.63,510.72
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,546.38,419.25
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,507.76,393.13
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,468.47,365.69
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,622.3,488.25
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,731.33,573.21
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,667.16,527.85
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,603.02,481.81
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,519.57,419.04
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,446.22,361.0
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,349.37,281.32
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,260.54,204.3
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,134.92,73.39
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,13.29,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,28.06,17.54
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,37.2,26.82
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,46.16,35.16
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,51.44,39.92
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,56.65,44.39
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,60.05,47.2
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,110.33,63.23
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,166.88,100.79
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,231.0,152.57
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,291.47,204.93
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,353.84,259.28
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,414.46,310.96
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,475.96,361.66
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,534.92,409.43
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,593.37,455.16
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,646.36,495.49
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,700.1,535.03
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,749.27,569.94
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,796.33,600.84
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,764.85,574.09
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,683.99,511.39
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,752.65,561.56
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,810.92,603.39
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,831.32,616.43
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,849.36,628.08
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,947.31,697.45
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,1014.4,741.6
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,967.61,709.72
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,885.22,654.12
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,961.78,707.67
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,1001.35,734.59
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,989.26,727.93
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,961.58,711.45
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,928.24,692.32
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,892.0,671.05
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,849.47,644.12
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,804.63,615.1
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,748.96,577.44
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,687.74,534.68
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,614.18,481.16
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,542.31,426.41
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,439.99,346.53
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,344.79,265.53
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,174.05,82.11
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,11.43,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,23.19,13.47
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,32.46,22.78
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,39.63,29.54
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,43.89,33.41
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,48.16,37.09
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,51.39,39.71
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,108.81,57.38
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,175.87,109.9
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,226.58,157.2
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,278.01,202.26
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,324.72,242.82
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,374.99,283.67
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,428.38,326.15
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,484.47,369.91
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,543.9,415.17
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,638.75,486.65
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,739.08,560.75
2016,10,9,11,15,967.0,86.5,3.1,25.0,828.5,790.55,597.02
2016,10,9,11,30,971.0,87.0,3.1,25.0,847.0,839.48,629.86
2016,10,9,11,45,971.5,89.0,3.15,25.5,856.5,884.35,658.66
2016,10,9,12,0,972.0,91.0,3.2,26.0,866.0,926.03,685.06
2016,10,9,12,15,778.0,183.0,3.2,26.0,804.0,899.83,667.08
2016,10,9,12,30,584.0,275.0,3.2,26.0,742.0,837.58,622.28
2016,10,9,12,45,776.0,182.5,3.25,26.5,797.0,952.57,702.24
2016,10,9,13,0,968.0,90.0,3.3,27.0,852.0,1042.13,759.28
2016,10,9,13,15,964.5,89.5,3.3,27.0,834.5,1058.7,769.76
2016,10,9,13,30,961.0,89.0,3.3,27.0,817.0,1071.13,778.37
2016,10,9,13,45,953.5,88.5,3.35,27.0,791.5,1075.35,782.34
2016,10,9,14,0,946.0,88.0,3.4,27.0,766.0,1075.37,783.86
2016,10,9,14,15,937.0,86.5,3.4,26.5,732.5,1068.5,782.28
2016,10,9,14,30,928.0,85.0,3.4,26.0,699.0,1057.55,778.28
2016,10,9,14,45,913.5,83.5,3.45,26.0,658.0,1037.09,767.07
2016,10,9,15,0,899.0,82.0,3.5,26.0,617.0,1012.96,753.54
2016,10,9,15,15,881.5,79.5,3.4,25.5,570.0,981.15,735.24
